ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv
59,2010-02-01,0.0,0.0,0.0,0.0,0.0
59,2010-02-02,0.0,0.0,0.0,0.0,0.0
59,2010-02-03,0.0,0.0,0.0,0.0,0.0
59,2010-02-04,0.0,0.0,0.0,0.0,0.0
59,2010-02-05,0.0,1498.75,426.25,0.0,0.0
59,2010-02-06,0.0,6643.333333333333,851.25,0.0,0.0
59,2010-02-07,0.0,6600.0,977.0833333333334,0.0,0.0
59,2010-02-08,0.0,6458.75,918.75,0.0,0.0
59,2010-02-09,0.0,6309.166666666667,1100.8333333333333,0.0,0.0
59,2010-02-10,0.0,6453.333333333333,1002.5,0.0,0.0
59,2010-02-11,0.0,6779.166666666667,480.4166666666667,0.0,0.0
59,2010-02-12,0.0,7047.083333333333,236.66666666666666,0.0,0.0
59,2010-02-13,0.0,6972.5,153.33333333333334,0.0,0.0
59,2010-02-14,0.0,6731.666666666667,96.25,0.0,0.0
59,2010-02-15,0.0,7031.25,161.25,0.0,0.0
59,2010-02-16,0.0,7152.083333333333,171.66666666666666,0.0,0.0
59,2010-02-17,0.0,7194.166666666667,482.0833333333333,0.0,0.0
59,2010-02-18,0.0,7150.833333333333,302.9166666666667,0.0,0.0
59,2010-02-19,0.0,6758.75,795.8333333333334,0.0,0.0
59,2010-02-20,0.0,7040.416666666667,698.75,0.0,0.0
59,2010-02-21,0.0,7083.75,803.3333333333334,0.0,0.0
59,2010-02-22,0.0,7105.0,469.5833333333333,0.0,0.0
59,2010-02-23,9.291666666666666,6881.25,1260.8333333333333,2.445175438596491,0.7680886063174891
59,2010-02-24,0.0,7054.166666666667,685.4166666666666,0.0,0.0
59,2010-02-25,0.0,6969.583333333333,1130.0,0.0,0.0
59,2010-02-26,0.0,6790.833333333333,1413.75,0.0,0.0
59,2010-02-27,0.0,6436.25,1743.75,0.0,0.0
59,2010-02-28,0.0,7164.166666666667,327.9166666666667,0.0,0.0
59,2010-03-01,0.0,6938.75,285.4166666666667,0.0,0.0
59,2010-03-02,0.0,7099.583333333333,621.6666666666666,0.0,0.0
59,2010-03-03,0.0,7144.166666666667,300.4166666666667,0.0,0.0
59,2010-03-04,0.0,7135.416666666667,88.75,0.0,0.0
59,2010-03-05,0.0,6772.916666666667,357.0833333333333,0.0,0.0
59,2010-03-06,0.0,7070.833333333333,96.25,0.0,0.0
59,2010-03-07,0.0,7008.75,97.5,0.0,0.0
59,2010-03-08,0.0,6935.0,90.41666666666667,0.0,0.0
59,2010-03-09,0.0,7081.666666666667,90.0,0.0,0.0
59,2010-03-10,0.0,7140.0,87.91666666666667,0.0,0.0
59,2010-03-11,84.20833333333333,7335.416666666667,97.08333333333333,22.160087719298247,6.530032187825428
59,2010-03-12,306.2083333333333,7243.333333333333,895.0,80.58114035087719,24.047147760392697
59,2010-03-13,307.75,7257.083333333333,1263.75,80.98684210526315,24.122426365045644
59,2010-03-14,307.3333333333333,7162.5,319.5833333333333,80.87719298245614,24.407880550707773
59,2010-03-15,296.75,6983.333333333333,99.16666666666667,78.09210526315789,24.172022673031023
59,2010-03-16,309.5833333333333,7206.25,103.75,81.46929824561403,24.43730365230799
59,2010-03-17,304.2916666666667,7195.0,114.58333333333333,80.0767543859649,24.057156783259977
59,2010-03-18,299.3333333333333,7096.25,125.41666666666667,78.7719298245614,23.99447282406592
59,2010-03-19,306.0833333333333,7209.166666666667,179.58333333333334,80.54824561403508,24.15125226370747
59,2010-03-20,292.9583333333333,6946.666666666667,1217.5,77.09429824561404,23.98912647952655
59,2010-03-21,308.5416666666667,7190.0,1759.1666666666667,81.1951754385965,24.410123048987792
59,2010-03-22,306.3333333333333,7215.416666666667,998.75,80.61403508771929,24.150041385151393
59,2010-03-23,307.25,7168.75,551.6666666666666,80.85526315789474,24.379988375472244
59,2010-03-24,305.5416666666667,7115.833333333333,114.16666666666667,80.40570175438596,24.424726743959088
59,2010-03-25,295.875,6962.916666666667,107.5,77.86184210526315,24.171417030698343
59,2010-03-26,288.0,6816.666666666667,97.08333333333333,75.78947368421053,24.03286063569682
59,2010-03-27,282.7916666666667,6745.416666666667,100.0,74.41885964912281,23.847500360326972
59,2010-03-28,297.625,7082.083333333333,105.83333333333333,78.32236842105263,23.905256810025296
59,2010-03-29,286.8333333333333,6852.5,98.33333333333333,75.48245614035088,23.81034091369735
59,2010-03-30,303.2916666666667,7249.166666666667,578.3333333333334,79.81359649122807,23.798929953634516
59,2010-03-31,307.0416666666667,7387.083333333333,1409.1666666666667,80.80043859649123,23.643368680316616
59,2010-04-01,308.6666666666667,7311.666666666667,1731.6666666666667,81.22807017543859,24.013661575868092
59,2010-04-02,306.875,7220.416666666667,1265.8333333333333,80.75657894736842,24.175991113162905
59,2010-04-03,292.25,6855.416666666667,2249.5833333333335,76.90789473684211,24.24966267549991
59,2010-04-04,310.1666666666667,7205.0,280.0,81.62280701754386,24.48759734752101
59,2010-04-05,306.7083333333333,7260.0,259.1666666666667,80.71271929824562,24.031118954698496
59,2010-04-06,308.9166666666667,7293.333333333333,139.58333333333334,81.29385964912281,24.093523385131018
59,2010-04-07,296.875,6876.666666666667,1284.5833333333333,78.125,24.557304289869123
59,2010-04-08,310.5,7055.833333333333,1331.25,81.71052631578948,25.032160151175148
59,2010-04-09,309.3333333333333,7135.0,589.5833333333334,81.40350877192982,24.661403098964414
59,2010-04-10,304.5416666666667,7116.666666666667,130.41666666666666,80.14254385964912,24.341936963309912
59,2010-04-11,305.9166666666667,7116.25,140.83333333333334,80.50438596491229,24.45327204949548
59,2010-04-12,270.125,6415.416666666667,135.41666666666666,71.08552631578947,23.951071637331946
59,2010-04-13,305.875,7079.166666666667,135.0,80.49342105263158,24.578019423190113
59,2010-04-14,306.0416666666667,7089.166666666667,147.08333333333334,80.53728070175438,24.556722894870887
59,2010-04-15,308.7916666666667,7147.083333333333,238.33333333333334,81.2609649122807,24.576597874035638
59,2010-04-16,308.4166666666667,7214.166666666667,366.25,81.16228070175438,24.318495629740863
59,2010-04-17,289.0416666666667,6773.333333333333,839.5833333333334,76.06359649122807,24.27409469324147
59,2010-04-18,226.45833333333334,5414.583333333333,2323.75,59.59429824561403,23.790759266384505
59,2010-04-19,271.5416666666667,6388.333333333333,379.1666666666667,71.45833333333333,24.178755761370553
59,2010-04-20,297.0416666666667,6938.333333333333,137.5,78.16885964912281,24.352707382496593
59,2010-04-21,294.5416666666667,6862.083333333333,141.25,77.5109649122807,24.41607160928613
59,2010-04-22,293.625,6864.583333333333,297.0833333333333,77.26973684210526,24.331220030349012
59,2010-04-23,308.3333333333333,7125.416666666667,140.0,81.14035087719299,24.614739878759522
59,2010-04-24,305.9166666666667,7105.416666666667,259.5833333333333,80.50438596491229,24.490554936570298
59,2010-04-25,294.2916666666667,6959.166666666667,140.83333333333334,77.4451754385965,24.05502235261246
59,2010-04-26,308.875,7209.166666666667,152.08333333333334,81.28289473684211,24.37152641313143
59,2010-04-27,308.0833333333333,7205.833333333333,255.83333333333334,81.07456140350877,24.320305693689523
59,2010-04-28,309.7916666666667,7190.833333333333,428.3333333333333,81.52412280701753,24.506175879785218
59,2010-04-29,296.625,6915.0,159.16666666666666,78.0592105263158,24.40060556760665
59,2010-04-30,295.0416666666667,6987.5,153.75,77.64254385964912,24.018538064003177
59,2010-05-01,298.5,6986.666666666667,1175.8333333333333,78.55263157894737,24.302969942748092
59,2010-05-02,308.0416666666667,7152.5,1336.25,81.06359649122807,24.498338770437684
59,2010-05-03,308.2916666666667,7167.5,2192.9166666666665,81.12938596491229,24.466909855443166
59,2010-05-04,299.9166666666667,7005.416666666667,533.3333333333334,78.92543859649123,24.35295505462043
59,2010-05-05,302.8333333333333,7128.333333333333,212.5,79.69298245614034,24.165774296625358
59,2010-05-06,300.2916666666667,7030.833333333333,155.41666666666666,79.02412280701753,24.295257990596973
59,2010-05-07,298.125,7010.416666666667,154.16666666666666,78.45394736842105,24.190208023774147
59,2010-05-08,307.5833333333333,7227.083333333333,265.0,80.94298245614036,24.20944172191794
59,2010-05-09,304.0833333333333,7192.083333333333,125.83333333333333,80.0219298245614,24.05043547110055
59,2010-05-10,280.9166666666667,6704.583333333333,151.66666666666666,73.92543859649123,23.833660638452137
59,2010-05-11,288.5,6875.416666666667,140.83333333333334,75.92105263157895,23.868868553421002
59,2010-05-12,306.5,7171.666666666667,397.9166666666667,80.65789473684211,24.310585637927026
59,2010-05-13,307.5,7164.583333333333,567.9166666666666,80.92105263157895,24.414015702239023
59,2010-05-14,307.9166666666667,7208.75,967.0833333333334,81.03070175438597,24.29731422075795
59,2010-05-15,262.5416666666667,6099.166666666667,1472.9166666666667,69.08991228070175,24.485714123058706
59,2010-05-16,307.5416666666667,7140.833333333333,280.0,80.93201754385964,24.498534445870774
59,2010-05-17,309.125,7201.25,149.16666666666666,81.34868421052632,24.418066886535904
59,2010-05-18,304.2916666666667,7137.083333333333,360.8333333333333,80.0767543859649,24.252378033354738
59,2010-05-19,307.0,7197.083333333333,172.08333333333334,80.78947368421052,24.264250564464774
59,2010-05-20,309.4166666666667,7178.333333333333,199.16666666666666,81.42543859649123,24.519133580992182
59,2010-05-21,309.125,7164.166666666667,160.83333333333334,81.34868421052632,24.544460276840756
59,2010-05-22,305.5,7105.833333333333,157.5,80.39473684210526,24.455764043626125
59,2010-05-23,302.9166666666667,7080.416666666667,162.91666666666666,79.71491228070175,24.336010906451673
59,2010-05-24,298.25,7005.833333333333,167.91666666666666,78.48684210526315,24.21618294278577
59,2010-05-25,295.1666666666667,6894.583333333333,168.33333333333334,77.67543859649123,24.35254326061119
59,2010-05-26,280.7083333333333,6614.583333333333,205.83333333333334,73.87061403508773,24.140032545931756
59,2010-05-27,297.5833333333333,6882.916666666667,174.16666666666666,78.31140350877193,24.59354480698993
59,2010-05-28,279.5416666666667,6570.833333333333,167.5,73.56359649122807,24.19976432043965
59,2010-05-29,260.4583333333333,6219.583333333333,210.83333333333334,68.54166666666667,23.821110515620465
59,2010-05-30,263.75,6280.0,172.08333333333334,69.4078947368421,23.89009421443736
59,2010-05-31,225.625,5543.75,173.75,59.375,23.150939496429913
59,2010-06-01,233.91666666666666,5837.083333333333,156.25,61.55701754385965,22.795562376567442
59,2010-06-02,261.9166666666667,6238.75,155.41666666666666,68.92543859649123,23.880894498987065
59,2010-06-03,214.0,5141.666666666667,125.0,56.315789473684205,23.675267423014585
59,2010-06-04,45.083333333333336,1094.5833333333333,27.5,11.864035087719298,23.42891765004441
59,2010-06-05,242.08333333333334,5923.333333333333,146.25,63.70614035087719,23.24790142562371
59,2010-06-06,261.2916666666667,6345.0,150.41666666666666,68.7609649122807,23.424966071272216
59,2010-06-07,235.125,5797.5,124.58333333333333,61.875,23.069760672703747
59,2010-06-08,256.2083333333333,6199.166666666667,129.16666666666666,67.42324561403508,23.509585741811176
59,2010-06-09,255.75,6216.25,123.75,67.30263157894737,23.40303639654132
59,2010-06-10,269.0,6435.0,128.33333333333334,70.78947368421052,23.778736078736078
59,2010-06-11,263.2916666666667,6346.666666666667,131.66666666666666,69.28728070175438,23.598068758753502
59,2010-06-12,268.8333333333333,6458.333333333333,220.83333333333334,70.74561403508773,23.67814623655914
59,2010-06-13,268.0416666666667,6400.833333333333,162.08333333333334,70.53728070175438,23.820497548062317
59,2010-06-14,274.0416666666667,6597.083333333333,165.41666666666666,72.11622807017544,23.629235352323207
59,2010-06-15,224.83333333333334,5362.5,1088.3333333333333,59.166666666666664,23.849453509453507
59,2010-06-16,267.875,6468.333333333333,173.33333333333334,70.49342105263158,23.557262947693893
59,2010-06-17,266.0,6504.583333333333,159.16666666666666,70.0,23.26200755877266
59,2010-06-18,273.7083333333333,6647.916666666667,163.75,72.02850877192982,23.42003238274313
59,2010-06-19,273.9583333333333,6618.333333333333,164.16666666666666,72.09429824561403,23.5462047762948
59,2010-06-20,271.4583333333333,6458.333333333333,273.75,71.43640350877193,23.909349462365594
59,2010-06-21,242.66666666666666,5977.916666666667,173.75,63.859649122807014,23.091136358355985
59,2010-06-22,254.29166666666666,6125.833333333333,567.0833333333334,66.91885964912281,23.613044710470234
59,2010-06-23,242.95833333333334,6017.5,242.5,63.93640350877193,22.966813229931216
59,2010-06-24,250.45833333333334,6012.916666666667,175.83333333333334,65.91008771929825,23.693833876146257
59,2010-06-25,239.75,5742.083333333333,167.5,63.09210526315789,23.750576881213263
59,2010-06-26,223.95833333333334,5468.75,176.66666666666666,58.93640350877193,23.295079365079367
59,2010-06-27,245.95833333333334,5896.25,167.91666666666666,64.72587719298247,23.728522130355923
59,2010-06-28,243.5,5790.0,163.75,64.07894736842105,23.922438111686816
59,2010-06-29,245.41666666666666,5821.25,152.5,64.58333333333334,23.981306515878128
59,2010-06-30,222.75,5449.583333333333,154.16666666666666,58.618421052631575,23.250883095037842
59,2010-07-01,228.58333333333334,5554.166666666667,219.16666666666666,60.15350877192982,23.41050012503126
59,2010-07-02,232.375,5649.166666666667,139.16666666666666,61.151315789473685,23.3986096769435
59,2010-07-03,225.875,5533.333333333333,138.33333333333334,59.440789473684205,23.220222138554217
59,2010-07-04,221.25,5405.0,139.16666666666666,58.223684210526315,23.284805735430155
59,2010-07-05,207.375,5181.666666666667,142.91666666666666,54.57236842105263,22.765225956899325
59,2010-07-06,206.70833333333334,5355.833333333333,141.66666666666666,54.396929824561404,21.954116747056688
59,2010-07-07,180.29166666666666,4917.916666666667,140.41666666666666,47.44517543859649,20.853527351803216
59,2010-07-08,165.70833333333334,4675.833333333333,140.0,43.60745614035088,20.159064040872092
59,2010-07-09,165.83333333333334,4522.083333333333,131.25,43.640350877192986,20.860192266347248
59,2010-07-10,169.0,4493.75,123.75,44.473684210526315,21.392563745943438
59,2010-07-11,184.66666666666666,4713.333333333333,123.75,48.59649122807018,22.286680810938236
59,2010-07-12,167.625,4442.083333333333,124.58333333333333,44.11184210526316,21.46530813244536
59,2010-07-13,170.79166666666666,4522.083333333333,125.0,44.94517543859649,21.48390153260235
59,2010-07-14,163.625,4432.083333333333,123.33333333333333,43.05921052631579,21.000361944157188
59,2010-07-15,161.5,4387.916666666667,124.58333333333333,42.5,20.93626436235875
59,2010-07-16,164.54166666666666,4415.833333333333,122.5,43.30043859649123,21.19572403598163
59,2010-07-17,195.375,5048.333333333333,149.16666666666666,51.41447368421053,22.014357048530865
59,2010-07-18,207.75,5223.333333333333,160.0,54.671052631578945,22.62446553924697
59,2010-07-19,193.5,5029.583333333333,157.91666666666666,50.921052631578945,21.884367492337006
59,2010-07-20,246.25,5861.666666666667,157.5,64.80263157894737,23.89682257605914
59,2010-07-21,228.79166666666666,5396.25,515.0,60.20833333333333,24.11754948137853
59,2010-07-22,207.20833333333334,4835.0,176.66666666666666,54.52850877192983,24.377871136389746
59,2010-07-23,210.45833333333334,5112.5,176.25,55.38377192982457,23.416276826949193
59,2010-07-24,235.625,5944.583333333333,178.33333333333334,62.00657894736842,22.546803812995023
59,2010-07-25,226.70833333333334,5482.916666666667,171.66666666666666,59.66008771929825,23.520192770473944
59,2010-07-26,169.33333333333334,4351.666666666667,509.1666666666667,44.56140350877193,22.134609983403546
59,2010-07-27,172.70833333333334,4563.333333333333,167.91666666666666,45.44956140350877,21.52861729973216
59,2010-07-28,172.625,4602.5,167.08333333333334,45.42763157894737,21.335112257830886
59,2010-07-29,193.25,4924.166666666667,159.58333333333334,50.85526315789474,22.32398883059739
59,2010-07-30,178.70833333333334,4713.333333333333,155.83333333333334,47.02850877192982,21.567593411126825
59,2010-07-31,167.04166666666666,4557.083333333333,153.75,43.958333333333336,20.850807655969035
59,2010-08-01,205.04166666666666,5197.083333333333,154.58333333333334,53.95833333333333,22.442306047729762
59,2010-08-02,221.41666666666666,5544.583333333333,154.58333333333334,58.267543859649116,22.715716039177376
59,2010-08-03,207.66666666666666,5220.0,155.83333333333334,54.64912280701755,22.629831843337588
59,2010-08-04,178.41666666666666,4708.333333333333,153.75,46.95175438596491,21.555259587020647
59,2010-08-05,183.41666666666666,4782.5,147.08333333333334,48.26754385964912,21.815685078701282
59,2010-08-06,167.83333333333334,4521.666666666667,141.25,44.166666666666664,21.113717901462092
59,2010-08-07,163.41666666666666,4417.916666666667,146.66666666666666,43.00438596491228,21.040878367757553
59,2010-08-08,182.54166666666666,4779.166666666667,151.66666666666666,48.03728070175438,21.726755303690787
59,2010-08-09,199.16666666666666,5076.25,148.75,52.41228070175439,22.318175599879613
59,2010-08-10,216.45833333333334,5370.416666666667,302.9166666666667,56.96271929824561,22.92721829984224
59,2010-08-11,237.625,5839.583333333333,177.08333333333334,62.5328947368421,23.147031751694612
59,2010-08-12,241.125,5952.916666666667,987.0833333333334,63.45394736842105,23.040795828375447
59,2010-08-13,261.5,6292.083333333333,330.0,68.8157894736842,23.64080524468578
59,2010-08-14,278.5,6537.916666666667,170.0,73.28947368421052,24.230973169332735
59,2010-08-15,272.4583333333333,6319.583333333333,168.33333333333334,71.69956140350877,24.524303861453596
59,2010-08-16,246.375,5790.416666666667,166.66666666666666,64.83552631578947,24.2031481614737
59,2010-08-17,257.125,6263.75,162.08333333333334,67.66447368421052,23.350432382092727
59,2010-08-18,258.3333333333333,6297.916666666667,155.41666666666666,67.98245614035088,23.332892270371595
59,2010-08-19,264.2083333333333,6444.166666666667,267.5,69.52850877192982,23.32194598905125
59,2010-08-20,257.7083333333333,6012.916666666667,372.9166666666667,67.81798245614034,24.379697641651074
59,2010-08-21,222.41666666666666,5433.333333333333,165.0,58.53070175438596,23.285524028629855
59,2010-08-22,238.33333333333334,5754.583333333333,160.41666666666666,62.71929824561403,23.558950594936405
59,2010-08-23,225.16666666666666,5442.5,159.58333333333334,59.25438596491228,23.533726330832437
59,2010-08-24,227.5,5463.75,325.4166666666667,59.86842105263158,23.68512163501868
59,2010-08-25,251.58333333333334,6000.833333333333,167.91666666666666,66.20614035087719,23.848185437207796
59,2010-08-26,247.45833333333334,5999.166666666667,762.5,65.12061403508773,23.463683613464834
59,2010-08-27,286.5833333333333,6755.75,905.0,75.41666666666667,24.130282023132555
59,2010-08-28,287.9583333333333,6788.0,415.0,75.77850877192982,24.130863083546124
59,2010-08-29,290.2083333333333,6844.166666666667,734.5833333333334,76.37061403508771,24.11983542351556
59,2010-08-30,295.7916666666667,6978.333333333333,2012.5,77.83991228070175,24.1112242257782
59,2010-08-31,300.3333333333333,6968.833333333333,1146.25,79.03508771929825,24.514807994323935
59,2010-09-01,297.9583333333333,6974.0,330.8333333333333,78.41008771929825,24.302929731064587
59,2010-09-02,261.1666666666667,6317.166666666667,957.5,68.72807017543859,23.51692038449023
59,2010-09-03,264.1666666666667,6499.0,2617.0833333333335,69.51754385964912,23.121527243507547
59,2010-09-04,283.8333333333333,6568.0,2417.5,74.69298245614036,24.581891155772094
59,2010-09-05,286.75,6708.666666666667,1050.8333333333333,75.46052631578948,24.313767017787935
59,2010-09-06,284.5,6853.0,692.9166666666666,74.86842105263159,23.614925336835448
59,2010-09-07,289.1666666666667,6994.666666666667,1168.75,76.09649122807018,23.516151194560933
59,2010-09-08,274.6666666666667,6667.833333333333,988.75,72.28070175438597,23.43183276259988
59,2010-09-09,289.125,7209.5,701.6666666666666,76.08552631578948,22.812114224287395
59,2010-09-10,288.7083333333333,6956.666666666667,591.6666666666666,75.97587719298245,23.607128453921096
59,2010-09-11,287.7083333333333,6890.0,561.25,75.71271929824562,23.752988429285598
59,2010-09-12,289.625,7010.5,639.1666666666666,76.21710526315789,23.500228823431517
59,2010-09-13,291.1666666666667,7078.833333333333,544.1666666666666,76.62280701754386,23.39726022021833
59,2010-09-14,292.9583333333333,7087.333333333333,535.4166666666666,77.09429824561404,23.51299952183865
59,2010-09-15,294.6666666666667,7220.0,613.3333333333334,77.54385964912281,23.2155432440751
59,2010-09-16,292.7083333333333,7177.166666666667,594.5833333333334,77.02850877192982,23.198883999411713
59,2010-09-17,292.25,7056.666666666667,357.0833333333333,76.90789473684211,23.55808337269721
59,2010-09-18,284.4583333333333,6824.5,335.4166666666667,74.85745614035088,23.71007135239863
59,2010-09-19,289.875,6922.166666666667,359.1666666666667,76.28289473684211,23.82065766980473
59,2010-09-20,293.6666666666667,7149.5,456.6666666666667,77.28070175438596,23.364905082717513
59,2010-09-21,293.7916666666667,7174.333333333333,490.0,77.31359649122807,23.29394039709458
59,2010-09-22,281.0833333333333,6918.666666666667,526.6666666666666,73.96929824561404,23.10988188154429
59,2010-09-23,280.4583333333333,6850.833333333333,782.9166666666666,73.8048245614035,23.28680918785225
59,2010-09-24,296.75,6973.833333333333,1913.75,78.09210526315789,24.204950648854048
59,2010-09-25,305.1666666666667,6916.666666666667,1915.0,80.30701754385964,25.09720080321285
59,2010-09-26,294.4166666666667,6986.166666666667,497.5,77.4780701754386,23.97223282518628
59,2010-09-27,295.125,7091.166666666667,495.0,77.66447368421052,23.67409276799774
59,2010-09-28,296.2083333333333,7008.333333333333,465.8333333333333,77.94956140350877,24.04183214427269
59,2010-09-29,292.75,7010.5,349.5833333333333,77.03947368421052,23.753791931150893
59,2010-09-30,298.2083333333333,7195.0,671.25,78.47587719298245,23.576211296424987
59,2010-10-01,297.5416666666667,7242.5,390.0,78.30043859649123,23.36922582748437
59,2010-10-02,298.0833333333333,7230.0,406.6666666666667,78.44298245614036,23.45224565852159
59,2010-10-03,299.0416666666667,7168.333333333333,275.4166666666667,78.6951754385965,23.730044369526464
59,2010-10-04,299.125,7230.333333333333,212.08333333333334,78.71710526315789,23.53311569314462
59,2010-10-05,298.0416666666667,7288.333333333333,179.16666666666666,78.43201754385964,23.261289923012423
59,2010-10-06,298.5833333333333,7358.833333333333,170.41666666666666,78.57456140350877,23.080309756226452
59,2010-10-07,284.3333333333333,6958.333333333333,415.4166666666667,74.82456140350877,23.243824351297405
59,2010-10-08,298.5416666666667,7118.833333333333,837.9166666666666,78.56359649122807,23.855095833430884
59,2010-10-09,297.4583333333333,7176.666666666667,1345.8333333333333,78.27850877192982,23.576992374980644
59,2010-10-10,297.4583333333333,7113.666666666667,567.5,78.27850877192982,23.785794753447977
59,2010-10-11,298.6666666666667,7188.666666666667,710.8333333333334,78.59649122807018,23.633249868620357
59,2010-10-12,298.625,7223.333333333333,531.25,78.58552631578948,23.51654649284725
59,2010-10-13,289.6666666666667,6930.5,296.6666666666667,76.2280701754386,23.774916031391033
59,2010-10-14,277.7916666666667,6882.5,699.5833333333334,73.1030701754386,22.959267667594947
59,2010-10-15,226.91666666666666,6226.666666666667,407.9166666666667,59.71491228070176,20.729833600999285
59,2010-10-16,271.2916666666667,6643.333333333333,381.25,71.39254385964912,23.22926388192005
59,2010-10-17,276.9583333333333,6707.5,807.0833333333334,72.88377192982456,23.487608191493766
59,2010-10-18,283.375,7114.166666666667,860.0,74.57236842105263,22.65805025184491
59,2010-10-19,237.625,5074.666666666667,798.3333333333334,62.5328947368421,26.636039312926957
59,2010-10-20,200.45833333333334,3274.1666666666665,775.4166666666666,52.75219298245614,34.82638287944345
59,2010-10-21,280.7916666666667,5985.833333333333,597.5,73.89254385964912,26.683612928674183
59,2010-10-22,309.8333333333333,7621.166666666667,216.66666666666666,81.53508771929825,23.125531232459302
59,2010-10-23,318.7916666666667,7706.333333333333,222.08333333333334,83.89254385964912,23.531207196101327
59,2010-10-24,317.25,7673.0,307.9166666666667,83.48684210526316,23.51914179590773
59,2010-10-25,318.0,7800.666666666667,479.5833333333333,83.6842105263158,23.18891547730963
59,2010-10-26,342.7916666666667,7853.333333333333,605.4166666666666,90.20833333333333,24.82911626344086
59,2010-10-27,336.0416666666667,7734.666666666667,367.9166666666667,88.43201754385966,24.713631450037347
59,2010-10-28,299.5833333333333,7513.333333333333,881.6666666666666,78.83771929824562,22.681408976634128
59,2010-10-29,302.9583333333333,7632.0,780.4166666666666,79.72587719298245,22.58029331906592
59,2010-10-30,311.0833333333333,7708.333333333333,585.4166666666666,81.8640350877193,22.95626846846847
59,2010-10-31,299.375,7444.666666666667,420.8333333333333,78.7828947368421,22.874694971791886
59,2010-11-01,332.0416666666667,7485.833333333333,257.5,87.37938596491229,25.23117462614568
59,2010-11-02,263.7083333333333,5895.5,230.0,69.3969298245614,25.444167632563445
59,2010-11-03,323.7083333333333,7415.0,175.83333333333334,85.18640350877193,24.83291844609275
59,2010-11-04,340.375,7875.666666666667,169.58333333333334,89.57236842105263,24.58415954204935
59,2010-11-05,343.2916666666667,7875.0,332.5,90.33991228070175,24.796919753086417
59,2010-11-06,357.0833333333333,8091.333333333333,198.75,93.96929824561403,25.103514391255388
59,2010-11-07,348.7083333333333,8090.333333333333,157.08333333333334,91.76535087719299,24.51776897669372
59,2010-11-08,344.875,8078.333333333333,355.4166666666667,90.75657894736841,24.284266040850007
59,2010-11-09,354.4583333333333,8341.0,649.1666666666666,93.27850877192982,24.173086593667158
59,2010-11-10,344.25,8204.0,829.5833333333334,90.59210526315789,23.868951121404194
59,2010-11-11,350.1666666666667,8352.166666666666,792.0833333333334,92.14912280701755,23.84847910389187
59,2010-11-12,327.7083333333333,8072.166666666667,1479.5833333333333,86.2390350877193,23.09310886516769
59,2010-11-13,329.8333333333333,8120.333333333333,1297.5,86.79824561403508,23.10498679583487
59,2010-11-14,324.2083333333333,8073.0,741.6666666666666,85.31798245614036,22.844110856490087
59,2010-11-15,320.9166666666667,7945.333333333333,1217.5,84.45175438596492,22.975511481232868
59,2010-11-16,320.7916666666667,8061.333333333333,1349.5833333333333,84.41885964912281,22.636080845462565
59,2010-11-17,300.5833333333333,7456.666666666667,1605.4166666666667,79.10087719298245,22.93006072120399
59,2010-11-18,262.4166666666667,6731.166666666667,930.4166666666666,69.05701754385964,22.176147852856943
59,2010-11-19,171.45833333333334,4557.166666666667,837.9166666666666,45.12061403508772,21.401722256762852
59,2010-11-20,249.375,6225.333333333333,773.3333333333334,65.625,22.78638024737631
59,2010-11-21,243.66666666666666,6349.166666666667,691.6666666666666,64.12280701754386,21.830537690860567
59,2010-11-22,205.25,5632.833333333333,901.6666666666666,54.01315789473684,20.727231706956236
59,2010-11-23,292.4583333333333,7450.0,1582.9166666666667,76.96271929824562,22.330207867263237
59,2010-11-24,307.2083333333333,7592.166666666667,1132.5,80.84429824561403,23.01718968381153
59,2010-11-25,308.375,7667.166666666667,686.6666666666666,81.15131578947368,22.878592157033236
59,2010-11-26,307.9583333333333,7634.0,631.6666666666666,81.04166666666667,22.946943316449804
59,2010-11-27,309.7083333333333,7613.0,526.25,81.50219298245615,23.140998766729425
59,2010-11-28,308.5416666666667,7592.0,483.3333333333333,81.1951754385965,23.117595458669943
59,2010-11-29,307.75,7635.0,522.5,80.98684210526315,22.928416284654006
59,2010-11-30,309.2083333333333,7691.0,656.6666666666666,81.37061403508771,22.86932868865485
59,2010-12-01,282.5833333333333,7287.333333333333,2675.8333333333335,74.36403508771929,22.057838181929075
59,2010-12-02,261.625,7260.0,1422.9166666666667,68.84868421052632,20.498763200183653
59,2010-12-03,234.20833333333334,6696.333333333333,1372.9166666666667,61.63377192982457,19.895291992300926
59,2010-12-04,239.16666666666666,6327.0,1470.4166666666667,62.93859649122807,21.502445427884023
59,2010-12-05,291.8333333333333,7568.0,553.3333333333334,76.79824561403508,21.935059167253932
59,2010-12-06,280.4166666666667,7345.0,3036.25,73.79385964912281,21.716861432569395
59,2010-12-07,297.6666666666667,7255.333333333333,4607.083333333333,78.33333333333333,23.337690281478757
59,2010-12-08,274.1666666666667,6583.333333333333,4061.25,72.14912280701753,23.689388185654007
59,2010-12-09,220.66666666666666,5722.666666666667,3167.5,58.07017543859649,21.934276949363156
59,2010-12-10,208.875,5469.0,2658.3333333333335,54.96710526315789,21.72518970561346
59,2010-12-11,288.8333333333333,7109.666666666667,1465.0,76.00877192982456,23.109104193039208
59,2010-12-12,252.375,6587.0,3140.8333333333335,66.41447368421053,21.794339228783965
59,2010-12-13,242.91666666666666,6373.333333333333,4117.5,63.925438596491226,21.680820693863318
59,2010-12-14,240.20833333333334,6180.0,2715.4166666666665,63.21271929824561,22.109790767709455
59,2010-12-15,308.5,7527.166666666667,1088.3333333333333,81.1842105263158,23.313564200783826
59,2010-12-16,286.75,7038.333333333333,1596.6666666666667,75.46052631578948,23.174940800378877
59,2010-12-17,186.0,4896.166666666667,2234.1666666666665,48.94736842105264,21.609354256731457
59,2010-12-18,252.33333333333334,6627.666666666667,3749.1666666666665,66.40350877192982,21.657035323308023
59,2010-12-19,263.5416666666667,6632.833333333333,3352.9166666666665,69.35307017543859,22.60139478687673
59,2010-12-20,268.3333333333333,6738.333333333333,3166.6666666666665,70.6140350877193,22.652032319234888
59,2010-12-21,274.0833333333333,6910.0,2701.6666666666665,72.12719298245615,22.562624618105804
59,2010-12-22,276.5416666666667,7040.833333333333,2572.9166666666665,72.77412280701753,22.341974395391958
59,2010-12-23,127.08333333333333,3234.1666666666665,920.4166666666666,33.44298245614035,22.351734948037446
59,2010-12-24,341.4583333333333,8114.166666666667,757.5,89.85745614035088,23.937502139604945
59,2010-12-25,326.9583333333333,7837.5,733.3333333333334,86.04166666666667,23.730117845117842
59,2010-12-26,334.3333333333333,8002.166666666667,303.75,87.98245614035088,23.766056415276417
59,2010-12-27,327.0416666666667,7889.5,262.0833333333333,86.06359649122807,23.579720056897
59,2010-12-28,330.7083333333333,7972.5,371.25,87.02850877192982,23.59585118985401
59,2010-12-29,297.25,7210.0,463.3333333333333,78.22368421052632,23.451554553860376
59,2010-12-30,330.9583333333333,8319.666666666666,405.0,87.09429824561403,22.628326288446384
59,2010-12-31,319.9583333333333,8376.166666666666,1368.75,84.19956140350877,21.728670467132275
59,2011-01-01,323.625,7943.833333333333,2762.5,85.16447368421053,23.17378522124079
59,2011-01-02,318.0416666666667,7680.0,866.6666666666666,83.6951754385965,23.55634132667824
59,2011-01-03,301.9166666666667,7505.0,304.1666666666667,79.45175438596492,22.883446221037826
59,2011-01-04,278.7083333333333,6820.666666666667,1877.9166666666667,73.34429824561404,23.24385548007689
59,2011-01-05,330.1666666666667,8174.333333333333,1055.8333333333333,86.8859649122807,22.975550163791812
59,2011-01-06,350.125,8725.0,1649.1666666666667,92.13815789473684,22.826678605539634
59,2011-01-07,353.0833333333333,8440.0,2649.5833333333335,92.91666666666667,23.796868417588204
59,2011-01-08,352.75,8266.166666666666,362.0833333333333,92.82894736842105,24.27436639312862
59,2011-01-09,316.75,7808.333333333333,217.08333333333334,83.35526315789473,23.075085378868728
59,2011-01-10,313.2083333333333,7767.166666666667,169.16666666666666,82.4232456140351,22.938009176805497
59,2011-01-11,329.7916666666667,8138.333333333333,292.0833333333333,86.78728070175438,23.050971909345343
59,2011-01-12,322.0833333333333,8005.666666666667,677.0833333333334,84.75877192982456,22.88525662378038
59,2011-01-13,327.5833333333333,8126.666666666667,1486.6666666666667,86.20614035087719,22.929489677331144
59,2011-01-14,332.125,8319.666666666666,1180.8333333333333,87.40131578947368,22.708093773789013
59,2011-01-15,293.75,7226.333333333333,404.5833333333333,77.30263157894737,23.123039577471285
59,2011-01-16,305.4583333333333,7605.666666666667,185.41666666666666,80.38377192982456,22.84545057778557
59,2011-01-17,338.4166666666667,8292.166666666666,284.5833333333333,89.05701754385966,23.215003785366374
59,2011-01-18,314.4166666666667,7689.5,557.0833333333334,82.74122807017544,23.25907803570525
59,2011-01-19,323.7083333333333,8081.0,1050.4166666666667,85.18640350877193,22.786299997250065
59,2011-01-20,332.375,8231.166666666666,1952.5,87.46710526315789,22.969523862554926
59,2011-01-21,280.2916666666667,6967.166666666667,2166.6666666666665,73.7609649122807,22.884373330462726
59,2011-01-22,300.4166666666667,7417.333333333333,2129.5833333333335,79.05701754385966,23.038874782791062
59,2011-01-23,294.6666666666667,7276.666666666667,2011.6666666666667,77.54385964912281,23.03475339746526
59,2011-01-24,305.2083333333333,7522.666666666667,300.8333333333333,80.31798245614034,23.078607800129976
59,2011-01-25,257.5416666666667,6624.5,1182.0833333333333,67.77412280701755,22.114617665064866
59,2011-01-26,275.5833333333333,6925.5,2719.1666666666665,72.5219298245614,22.6353311834685
59,2011-01-27,297.2916666666667,7442.833333333333,3445.8333333333335,78.23464912280701,22.72110662008942
59,2011-01-28,304.9166666666667,7674.166666666667,4212.916666666667,80.24122807017544,22.601380895500778
59,2011-01-29,309.0833333333333,7663.666666666667,3495.4166666666665,81.33771929824562,22.941616647093788
59,2011-01-30,307.7083333333333,7652.666666666667,2480.0,80.97587719298247,22.87238743938206
59,2011-01-31,275.0416666666667,7036.666666666667,2747.0833333333335,72.37938596491227,22.233946194536554
59,2011-02-01,327.5416666666667,8159.0,1407.5,86.1951754385965,22.83571737413354
59,2011-02-02,308.2083333333333,7944.666666666667,1292.0833333333333,81.10745614035088,22.067530453693603
59,2011-02-03,304.875,7820.0,1643.3333333333333,80.23026315789473,22.176862212276212
59,2011-02-04,245.33333333333334,6368.666666666667,1853.3333333333333,64.56140350877193,21.912558009700266
59,2011-02-05,232.125,6403.833333333333,3371.25,61.08552631578947,20.618968456393308
59,2011-02-06,224.58333333333334,6377.166666666667,3487.0833333333335,59.10087719298246,20.03248351322862
59,2011-02-07,223.875,6482.0,4155.833333333333,58.91447368421052,19.646337935822274
59,2011-02-08,230.29166666666666,6596.666666666667,4642.5,60.6030701754386,19.858147001852785
59,2011-02-09,237.875,6795.333333333333,2712.5,62.598684210526315,19.91237552732267
59,2011-02-10,234.25,6738.333333333333,2698.75,61.64473684210526,19.774802127133313
59,2011-02-11,228.91666666666666,6797.166666666667,2262.5,60.24122807017543,19.15731023547393
59,2011-02-12,234.83333333333334,6784.166666666667,5343.75,61.79824561403508,19.690115874380705
59,2011-02-13,195.95833333333334,5638.333333333333,2980.4166666666665,51.56798245614035,19.769606611488815
59,2011-02-14,46.5,1340.3333333333333,413.3333333333333,12.23684210526316,19.734456602835117
59,2011-02-15,195.625,6118.833333333333,2920.8333333333335,51.48026315789473,18.186150001361916
59,2011-02-16,39.291666666666664,1220.8333333333333,995.8333333333334,10.339912280701755,18.30750284414107
59,2011-02-17,195.875,5966.333333333333,4054.5833333333335,51.546052631578945,18.6748247108777
59,2011-02-18,210.5,6516.666666666667,667.9166666666666,55.39473684210526,18.37433503836317
59,2011-02-19,214.08333333333334,6690.333333333333,3582.9166666666665,56.33771929824562,18.202043163436464
59,2011-02-20,215.45833333333334,6659.666666666667,3647.9166666666665,56.69956140350877,18.40330576271752
59,2011-02-21,70.375,2175.3333333333335,5823.75,18.519736842105264,18.402534094391665
59,2011-02-22,108.54166666666667,2721.6666666666665,3720.4166666666665,28.563596491228072,22.68540773627271
59,2011-02-23,308.7916666666667,7849.666666666667,157.08333333333334,81.2609649122807,22.37687286792079
59,2011-02-24,309.4166666666667,7902.0,1261.6666666666667,81.42543859649123,22.273666652605524
59,2011-02-25,289.125,7311.333333333333,2863.3333333333335,76.08552631578948,22.494383719339837
59,2011-02-26,322.9583333333333,8267.833333333334,1276.25,84.9890350877193,22.219783330309568
59,2011-02-27,324.9583333333333,8161.666666666667,803.3333333333334,85.51535087719299,22.648208937444693
59,2011-02-28,291.2916666666667,7127.833333333333,2242.0833333333335,76.65570175438596,23.246392272858355
59,2011-03-01,306.4583333333333,7690.5,1276.25,80.64692982456141,22.667409827420553
59,2011-03-02,251.375,6296.666666666667,2620.8333333333335,66.15131578947368,22.70891675489677
59,2011-03-03,330.375,8583.333333333334,1993.3333333333333,86.9407894736842,21.89456067961165
59,2011-03-04,290.6666666666667,7791.666666666667,2055.8333333333335,76.49122807017544,21.220221033868093
59,2011-03-05,299.1666666666667,7656.666666666667,2712.5,78.72807017543859,22.22585618923233
59,2011-03-06,295.125,7645.0,2942.0833333333335,77.66447368421052,21.95905003270111
59,2011-03-07,273.75,7044.166666666667,2966.25,72.03947368421053,22.105968295279784
59,2011-03-08,296.6666666666667,7587.5,2064.5833333333335,78.0701754385965,22.241039721764597
59,2011-03-09,286.25,7099.166666666667,2346.6666666666665,75.32894736842105,22.93628947059514
59,2011-03-10,290.2916666666667,7346.666666666667,1753.3333333333333,76.39254385964912,22.476530361464004
59,2011-03-11,290.375,7375.333333333333,3980.0,76.41447368421052,22.395595114345113
59,2011-03-12,316.4166666666667,7704.666666666667,1246.25,83.26754385964912,23.360951876207782
59,2011-03-13,316.1666666666667,7668.0,1036.6666666666667,83.2017543859649,23.45411305280241
59,2011-03-14,318.4166666666667,7655.666666666667,894.1666666666666,83.79385964912281,23.659077879856603
59,2011-03-15,306.7083333333333,7461.0,1636.6666666666667,80.71271929824562,23.383718484266332
59,2011-03-16,316.8333333333333,7847.333333333333,2594.1666666666665,83.37719298245614,22.966446492793022
59,2011-03-17,287.5,7084.666666666667,3151.6666666666665,75.6578947368421,23.08359602898278
59,2011-03-18,312.9583333333333,7934.666666666667,1699.5833333333333,82.35745614035088,22.435867746317147
59,2011-03-19,271.7916666666667,7055.333333333333,1474.5833333333333,71.52412280701755,21.91309076663832
59,2011-03-20,316.9166666666667,7746.0,2110.0,83.39912280701755,23.273013670137992
59,2011-03-21,342.1666666666667,8211.333333333334,1985.4166666666667,90.04385964912281,23.703313171497385
59,2011-03-22,308.125,7720.666666666667,2857.0833333333335,81.08552631578947,22.701636840514634
59,2011-03-23,317.2083333333333,7771.666666666667,3580.8333333333335,83.47587719298247,23.21750035742369
59,2011-03-24,317.25,7780.0,1644.1666666666667,83.48684210526316,23.195678020565552
59,2011-03-25,311.4583333333333,7597.333333333333,1556.6666666666667,81.96271929824562,23.31974578068328
59,2011-03-26,292.2916666666667,7394.666666666667,2339.1666666666665,76.91885964912281,22.484481120026445
59,2011-03-27,327.0416666666667,7880.333333333333,2280.4166666666665,86.06359649122807,23.60714877402253
59,2011-03-28,326.6666666666667,7892.0,1040.8333333333333,85.96491228070175,23.54522160274821
59,2011-03-29,327.5416666666667,7941.0,797.5,86.1951754385965,23.462614035455932
59,2011-03-30,317.8333333333333,7905.333333333333,312.0833333333333,83.64035087719299,22.869901472985887
59,2011-03-31,320.8333333333333,7971.333333333333,2389.5833333333335,84.4298245614035,22.8946258816314
59,2011-04-01,315.5416666666667,7753.333333333333,2628.3333333333335,83.03728070175438,23.15012270707939
59,2011-04-02,326.9583333333333,7961.333333333333,1387.5,86.04166666666667,23.36101138139898
59,2011-04-03,308.2083333333333,7605.666666666667,315.0,81.10745614035088,23.051125074871077
59,2011-04-04,318.5416666666667,7986.666666666667,508.3333333333333,83.8267543859649,22.68745217723984
59,2011-04-05,326.7083333333333,7954.666666666667,2038.3333333333333,85.97587719298245,23.362712488825565
59,2011-04-06,316.875,7785.666666666667,457.9166666666667,83.38815789473685,23.151397332705397
59,2011-04-07,275.5833333333333,7130.333333333333,450.8333333333333,72.5219298245614,21.985085238340112
59,2011-04-08,326.2916666666667,8019.333333333333,2455.8333333333335,85.86622807017544,23.144763869260398
59,2011-04-09,327.0416666666667,8041.333333333333,1581.6666666666667,86.06359649122807,23.13449693942409
59,2011-04-10,322.375,8129.0,779.1666666666666,84.83552631578948,22.55845071144462
59,2011-04-11,61.125,1526.0,300.8333333333333,16.085526315789473,22.785018020969858
59,2011-04-12,325.875,8294.0,1150.4166666666667,85.75657894736842,22.349718169761275
59,2011-04-13,319.7083333333333,8101.333333333333,1773.75,84.13377192982456,22.448250116578887
59,2011-04-14,326.2083333333333,8121.333333333333,2134.1666666666665,85.84429824561404,22.848240060471735
59,2011-04-15,328.875,8137.333333333333,2220.8333333333335,86.54605263157895,22.98972585203998
59,2011-04-16,296.0,7336.666666666667,1536.6666666666667,77.89473684210526,22.949750113584734
59,2011-04-17,323.5,7992.333333333333,1700.0,85.13157894736842,23.024262835217087
59,2011-04-18,323.3333333333333,7960.0,1485.8333333333333,85.08771929824562,23.10587660524846
59,2011-04-19,298.9166666666667,7301.666666666667,1421.25,78.66228070175438,23.28697976108955
59,2011-04-20,0.0,0.0,0.0,0.0,0.0
59,2011-04-21,61.583333333333336,1552.3333333333333,519.5833333333334,16.20614035087719,22.566450146732517
59,2011-04-22,328.4583333333333,8194.666666666666,1564.1666666666667,86.43640350877193,22.799957119806923
59,2011-04-23,286.8333333333333,7216.333333333333,2271.25,75.48245614035088,22.609870355828594
59,2011-04-24,289.4166666666667,7314.0,550.4166666666666,76.16228070175438,22.508866177498255
59,2011-04-25,64.66666666666667,1610.6666666666667,350.0,17.017543859649123,22.838093267108167
59,2011-04-26,330.4166666666667,8293.0,1043.3333333333333,86.9517543859649,22.663935112611707
59,2011-04-27,318.2916666666667,8339.666666666666,667.0833333333334,83.7609649122807,21.710089498647694
59,2011-04-28,327.375,8260.0,1795.4166666666667,86.15131578947368,22.54501361985472
59,2011-04-29,326.5833333333333,8248.0,880.8333333333334,85.94298245614034,22.523216065847613
59,2011-04-30,326.7916666666667,8409.333333333334,262.0833333333333,85.99780701754386,22.105199744992337
59,2011-05-01,326.0,8302.666666666666,1709.5833333333333,85.78947368421052,22.33495262566244
59,2011-05-02,265.7916666666667,6787.333333333333,2465.4166666666665,69.9451754385965,22.275487632190682
59,2011-05-03,327.2916666666667,8274.666666666666,818.3333333333334,86.12938596491229,22.499324410516703
59,2011-05-04,325.5,8353.333333333334,402.0833333333333,85.65789473684211,22.165432960893856
59,2011-05-05,326.5,8375.0,489.1666666666667,85.92105263157895,22.17600995024876
59,2011-05-06,346.25,8887.0,659.5833333333334,91.11842105263158,22.162545478414163
59,2011-05-07,311.0,8059.333333333333,217.91666666666666,81.84210526315789,21.95059558276119
59,2011-05-08,324.1666666666667,8247.0,387.9166666666667,85.30701754385966,22.359258585613624
59,2011-05-09,327.8333333333333,8415.333333333334,359.1666666666667,86.2719298245614,22.15985040534474
59,2011-05-10,328.4583333333333,8238.0,390.0,86.43640350877193,22.680025323028783
59,2011-05-11,325.7916666666667,8301.666666666666,315.4166666666667,85.73464912280701,22.323367964933414
59,2011-05-12,326.7083333333333,8438.666666666666,345.0,85.97587719298245,22.0227433572971
59,2011-05-13,326.4583333333333,8434.0,350.4166666666667,85.91008771929825,22.018067577003137
59,2011-05-14,310.9166666666667,7962.333333333333,393.75,81.8201754385965,22.21205223203695
59,2011-05-15,328.2916666666667,8290.666666666666,301.25,86.39254385964912,22.524514681837676
59,2011-05-16,319.5,8229.666666666666,259.5833333333333,84.07894736842105,22.083792377172017
59,2011-05-17,327.9166666666667,8346.0,648.75,86.29385964912281,22.34962024389594
59,2011-05-18,309.125,7834.666666666667,215.83333333333334,81.34868421052632,22.44391646102791
59,2011-05-19,326.125,8317.666666666666,140.83333333333334,85.82236842105263,22.30322255840981
59,2011-05-20,326.25,8417.666666666666,141.66666666666666,85.85526315789474,22.046712271809287
59,2011-05-21,327.4583333333333,8451.333333333334,143.33333333333334,86.17324561403508,22.040216369540637
59,2011-05-22,326.5,8439.0,143.33333333333334,85.92105263157895,22.00783070663981
59,2011-05-23,326.3333333333333,8790.333333333334,259.1666666666667,85.87719298245614,21.117433291620845
59,2011-05-24,315.0,8078.0,145.41666666666666,82.89473684210526,22.1815424610052
59,2011-05-25,281.4583333333333,7159.0,132.91666666666666,74.06798245614034,22.36386114603219
59,2011-05-26,325.875,8076.333333333333,272.5,85.75657894736842,22.95206931775971
59,2011-05-27,312.5416666666667,7984.0,355.4166666666667,82.24780701754386,22.26754985665776
59,2011-05-28,327.0416666666667,8334.0,171.66666666666666,86.06359649122807,22.322078400394634
59,2011-05-29,324.2083333333333,8575.0,164.58333333333334,85.31798245614036,21.50676465824425
59,2011-05-30,322.3333333333333,8581.0,226.25,84.82456140350877,21.367433218091648
59,2011-05-31,283.9583333333333,7709.333333333333,652.5,74.72587719298247,20.951872009396975
59,2011-06-01,271.0833333333333,7508.666666666667,862.5,71.33771929824562,20.53643382461748
59,2011-06-02,278.4166666666667,7596.333333333333,155.41666666666666,73.26754385964912,20.848569119604484
59,2011-06-03,282.7916666666667,7571.666666666667,337.5,74.41885964912281,21.245167473769165
59,2011-06-04,297.5416666666667,7787.0,304.5833333333333,78.30043859649123,21.735150642809238
59,2011-06-05,292.5,7665.0,287.0833333333333,76.97368421052632,21.706947162426612
59,2011-06-06,218.375,5956.333333333333,221.25,57.46710526315789,20.854940819295987
59,2011-06-07,56.291666666666664,1522.6666666666667,52.083333333333336,14.81359649122807,21.029275211617048
59,2011-06-08,278.2916666666667,7573.0,645.0,73.23464912280701,20.903416927094796
59,2011-06-09,272.875,7490.666666666667,787.9166666666666,71.8092105263158,20.721839956390173
59,2011-06-10,282.0416666666667,7531.666666666667,337.5,74.22149122807018,21.301354466327357
59,2011-06-11,265.1666666666667,7234.333333333333,258.3333333333333,69.78070175438596,20.849970818166458
59,2011-06-12,281.4583333333333,7412.333333333333,429.5833333333333,74.06798245614034,21.59952537812355
59,2011-06-13,276.9583333333333,7381.333333333333,262.0833333333333,72.88377192982456,21.34345176270472
59,2011-06-14,281.875,7467.333333333333,418.3333333333333,74.17763157894737,21.47217603338988
59,2011-06-15,265.875,7182.333333333333,199.16666666666666,69.96710526315789,21.05702359957303
59,2011-06-16,272.7916666666667,7325.333333333333,227.91666666666666,71.78728070175438,21.183062393823565
59,2011-06-17,282.4166666666667,7450.0,162.5,74.3201754385965,21.563491797166293
59,2011-06-18,268.5416666666667,7227.333333333333,395.8333333333333,70.66885964912281,21.135797166620545
59,2011-06-19,256.9166666666667,7131.666666666667,195.41666666666666,67.60964912280701,20.492091220690188
59,2011-06-20,249.08333333333334,6951.333333333333,164.16666666666666,65.54824561403508,20.38269436718775
59,2011-06-21,280.2083333333333,7609.0,269.5833333333333,73.7390350877193,20.947803952921248
59,2011-06-22,274.9583333333333,7411.0,695.8333333333334,72.35745614035088,21.10450212896745
59,2011-06-23,220.70833333333334,6416.666666666667,1120.8333333333333,58.08114035087719,19.565650432900433
59,2011-06-24,290.125,7471.333333333333,1443.75,76.34868421052632,22.088797738020876
59,2011-06-25,294.875,7572.333333333333,695.0,77.59868421052632,22.15099650041819
59,2011-06-26,280.75,7464.0,245.41666666666666,73.88157894736842,21.39602871561272
59,2011-06-27,276.625,7562.666666666667,183.33333333333334,72.79605263157895,20.806618586918198
59,2011-06-28,280.375,7646.333333333333,427.5,73.78289473684211,20.85792482235494
59,2011-06-29,268.4583333333333,7318.666666666667,297.9166666666667,70.6469298245614,20.86555592245096
59,2011-06-30,278.6666666666667,7531.666666666667,338.75,73.33333333333333,21.046455705539575
