ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
59,2012-12-01,49.291666666666664,1025.3333333333333,19.166666666666668,12.971491228070175,27.34597827264846
59,2012-12-02,297.2083333333333,6176.0,331.6666666666667,78.21271929824562,27.374029621833625
59,2012-12-03,297.5,6124.0,108.33333333333333,78.28947368421053,27.633559220553018
59,2012-12-04,296.375,6236.0,551.25,77.99342105263159,27.0346342473808
59,2012-12-05,248.45833333333334,5691.333333333333,1287.9166666666667,65.38377192982456,24.83273666588575
59,2012-12-06,296.5416666666667,6886.0,107.08333333333333,78.03728070175438,24.49648340433085
59,2012-12-07,297.125,6816.666666666667,83.33333333333333,78.1907894736842,24.794318459657703
59,2012-12-08,298.5,6858.0,92.08333333333333,78.55263157894737,24.75893117526976
59,2012-12-09,295.875,6957.333333333333,413.3333333333333,77.86184210526315,24.190814847642777
59,2012-12-10,298.625,6708.0,566.6666666666666,78.58552631578948,25.323174443450604
59,2012-12-11,246.04166666666666,5368.0,92.91666666666667,64.74780701754386,26.072410839956945
59,2012-12-12,0.0,0.0,0.0,0.0,0.0
59,2012-12-13,0.0,0.0,0.0,0.0,0.0
59,2012-12-14,0.0,0.0,0.0,0.0,0.0
59,2012-12-15,0.0,0.0,0.0,0.0,0.0
59,2012-12-16,0.0,0.0,0.0,0.0,0.0
59,2012-12-17,0.0,0.0,0.0,0.0,0.0
59,2012-12-18,0.0,0.0,0.0,0.0,0.0
59,2012-12-19,0.0,0.0,0.0,0.0,0.0
59,2012-12-20,0.0,0.0,0.0,0.0,0.0
59,2012-12-21,3.0416666666666665,63.333333333333336,22.5,0.8004385964912282,27.31896929824561
59,2012-12-22,0.0,0.0,0.0,0.0,0.0
59,2012-12-23,0.0,0.0,0.0,0.0,0.0
59,2012-12-24,0.0,0.0,0.0,0.0,0.0
59,2012-12-25,0.0,0.0,0.0,0.0,0.0
59,2012-12-26,0.0,0.0,0.0,0.0,0.0
59,2012-12-27,0.0,0.0,0.0,0.0,0.0
59,2012-12-28,0.0,0.0,0.0,0.0,0.0
59,2012-12-29,0.0,0.0,0.0,0.0,0.0
59,2012-12-30,0.0,0.0,0.0,0.0,0.0
59,2012-12-31,0.0,0.0,0.0,0.0,0.0
59,2013-01-01,0.0,0.0,0.0,0.0,0.0
59,2013-01-02,0.0,0.0,0.0,0.0,0.0
59,2013-01-03,0.0,0.0,0.0,0.0,0.0
59,2013-01-04,6.041666666666667,124.0,37.5,1.5899122807017545,27.715333781362006
59,2013-01-05,0.0,0.0,0.0,0.0,0.0
59,2013-01-06,0.0,0.0,0.0,0.0,0.0
59,2013-01-07,0.0,0.0,0.0,0.0,0.0
59,2013-01-08,0.0,0.0,0.0,0.0,0.0
59,2013-01-09,50.291666666666664,1082.0,243.33333333333334,13.234649122807019,26.439534555350175
59,2013-01-10,240.58333333333334,5158.666666666667,181.66666666666666,63.31140350877193,26.528525351081246
59,2013-01-11,0.0,0.0,0.0,0.0,0.0
59,2013-01-12,0.0,0.0,0.0,0.0,0.0
59,2013-01-13,0.0,0.0,0.0,0.0,0.0
59,2013-01-14,0.0,0.0,0.0,0.0,0.0
59,2013-01-15,0.0,0.0,0.0,0.0,0.0
59,2013-01-16,0.0,0.0,0.0,0.0,0.0
59,2013-01-17,0.0,0.0,0.0,0.0,0.0
59,2013-01-18,0.0,0.0,0.0,0.0,0.0
59,2013-01-19,0.0,0.0,0.0,0.0,0.0
59,2013-01-20,51.375,1073.3333333333333,264.1666666666667,13.519736842105262,27.227154503105588
59,2013-01-21,288.5416666666667,6077.333333333333,579.5833333333334,75.93201754385966,27.0072594431037
59,2013-01-22,288.2916666666667,6121.333333333333,178.33333333333334,75.86622807017544,26.78990030312931
59,2013-01-23,287.9166666666667,6276.666666666667,110.41666666666667,75.76754385964912,26.09292573906886
59,2013-01-24,288.3333333333333,6238.0,185.41666666666666,75.87719298245614,26.29265968437177
59,2013-01-25,239.5,5272.0,122.91666666666667,63.026315789473685,25.84134736975215
59,2013-01-26,50.708333333333336,1128.0,27.916666666666668,13.344298245614036,25.571445281717892
59,2013-01-27,275.3333333333333,6071.333333333333,117.08333333333333,72.45614035087719,25.79643863694594
59,2013-01-28,290.125,6072.0,1557.9166666666667,76.34868421052632,27.179310084541058
59,2013-01-29,288.7916666666667,6073.333333333333,1852.0833333333333,75.99780701754386,27.048462083790703
59,2013-01-30,288.5833333333333,6145.333333333333,1253.3333333333333,75.94298245614036,26.712272636869887
59,2013-01-31,289.4166666666667,6240.666666666667,2561.6666666666665,76.16228070175438,26.380169942669944
59,2013-02-01,280.7083333333333,6083.333333333333,609.1666666666666,73.87061403508773,26.24815182648402
59,2013-02-02,287.7916666666667,6238.666666666667,172.5,75.73464912280701,26.240461592576764
59,2013-02-03,291.5416666666667,6180.666666666667,163.75,76.72149122807016,26.83183336029914
59,2013-02-04,252.91666666666666,5281.333333333333,153.33333333333334,66.55701754385966,27.24074044853993
59,2013-02-05,288.5,5944.0,140.0,75.92105263157895,27.60908759533423
59,2013-02-06,287.2083333333333,6052.666666666667,249.16666666666666,75.58114035087719,26.99201568638249
59,2013-02-07,289.2916666666667,6115.333333333333,137.91666666666666,76.12938596491227,26.909202505541625
59,2013-02-08,290.5,6072.0,1271.25,76.44736842105263,27.21444060166886
59,2013-02-09,288.4166666666667,6006.666666666667,350.8333333333333,75.89912280701753,27.313154365519793
59,2013-02-10,289.25,6176.0,345.0,76.11842105263158,26.641036539291886
59,2013-02-11,288.4166666666667,6355.333333333333,2582.5,75.89912280701753,25.814698503444177
59,2013-02-12,289.5,6296.666666666667,2682.9166666666665,76.18421052631578,26.153083642138697
59,2013-02-13,289.5833333333333,6466.0,260.8333333333333,76.20614035087719,25.475510791490528
59,2013-02-14,288.5833333333333,6538.0,515.8333333333334,75.94298245614036,25.107956476666327
59,2013-02-15,291.1666666666667,6583.333333333333,1493.3333333333333,76.62280701754386,25.158274261603374
59,2013-02-16,277.7916666666667,6501.333333333333,710.0,73.1030701754386,24.305346552843858
59,2013-02-17,56.541666666666664,1295.3333333333333,210.83333333333334,14.87938596491228,24.829736018184935
59,2013-02-18,289.0833333333333,6571.333333333333,181.25,76.07456140350877,25.023876855703225
59,2013-02-19,289.625,6668.666666666667,1103.3333333333333,76.21710526315789,24.704841672498247
59,2013-02-20,107.04166666666667,2422.0,2291.25,28.16885964912281,25.139912491971746
59,2013-02-21,263.5416666666667,5884.666666666667,231.25,69.35307017543859,25.474898276122502
59,2013-02-22,306.2916666666667,7050.666666666667,109.16666666666667,80.6030701754386,24.71098379191881
59,2013-02-23,306.9166666666667,7054.0,297.0833333333333,80.76754385964912,24.749706628233
59,2013-02-24,307.3333333333333,7125.333333333333,797.5,80.87719298245614,24.535195234530935
59,2013-02-25,306.875,7098.666666666667,551.6666666666666,80.75657894736842,24.590636152329072
59,2013-02-26,306.7083333333333,7164.666666666667,686.25,80.71271929824562,24.35087795818988
59,2013-02-27,307.7916666666667,7048.666666666667,2165.4166666666665,80.99780701754385,24.83904658879536
59,2013-02-28,307.6666666666667,7113.333333333333,498.3333333333333,80.96491228070175,24.603241174632924
59,2013-03-01,265.375,6190.0,1211.25,69.83552631578948,24.386776386645124
59,2013-03-02,309.5,7330.666666666667,358.3333333333333,81.44736842105263,24.01608539468898
59,2013-03-03,307.7083333333333,7286.0,378.75,80.97587719298247,24.02343630859792
59,2013-03-04,307.5833333333333,7344.0,157.08333333333334,80.94298245614036,23.82402679435972
59,2013-03-05,308.2916666666667,7346.0,124.16666666666667,81.12938596491229,23.87238992497807
59,2013-03-06,294.6666666666667,6998.666666666667,92.5,77.54385964912281,23.949736457737977
59,2013-03-07,232.79166666666666,5454.0,272.5,61.2609649122807,24.27936555229597
59,2013-03-08,308.25,7249.333333333333,94.16666666666667,81.11842105263159,24.187448271105392
59,2013-03-09,301.4166666666667,7062.0,202.08333333333334,79.3201754385965,24.27865296264829
59,2013-03-10,288.0416666666667,6961.333333333333,111.66666666666667,75.80043859649123,23.536827435676436
59,2013-03-11,288.4583333333333,7030.666666666667,260.8333333333333,75.91008771929825,23.33842906473228
59,2013-03-12,294.7916666666667,7402.666666666667,1355.4166666666667,77.5767543859649,22.652286525876562
59,2013-03-13,297.1666666666667,7210.0,855.4166666666666,78.20175438596492,23.444979966096472
59,2013-03-14,262.3333333333333,6525.333333333333,437.0833333333333,69.03508771929825,22.868401784498023
59,2013-03-15,295.1666666666667,7600.0,441.6666666666667,77.67543859649123,22.09218932748538
59,2013-03-16,294.375,7674.0,214.16666666666666,77.4671052631579,21.82047335157675
59,2013-03-17,299.4166666666667,7812.666666666667,103.33333333333333,78.79385964912281,21.80026203885428
59,2013-03-18,294.9166666666667,7811.333333333333,606.6666666666666,77.60964912280703,21.476286236522434
59,2013-03-19,256.75,6916.666666666667,920.8333333333334,67.56578947368422,21.115367469879516
59,2013-03-20,59.625,1528.0,97.91666666666667,15.69078947368421,22.196785013089006
59,2013-03-21,289.8333333333333,6737.333333333333,345.0,76.2719298245614,24.470640378652945
59,2013-03-22,195.20833333333334,4222.666666666667,1106.25,51.37061403508771,26.296417811283025
59,2013-03-23,55.833333333333336,1332.0,16.25,14.692982456140353,23.84373957290624
59,2013-03-24,296.0833333333333,7190.0,420.0,77.91666666666667,23.424488100757223
59,2013-03-25,298.7916666666667,7180.0,207.5,78.62938596491227,23.671679627050448
59,2013-03-26,290.5,6882.666666666667,244.16666666666666,76.44736842105263,24.009020244091435
59,2013-03-27,293.4583333333333,6727.333333333333,1461.6666666666667,77.22587719298247,24.81352917616358
59,2013-03-28,298.125,7013.333333333333,672.9166666666666,78.45394736842105,24.180147932509506
59,2013-03-29,297.5,7054.0,522.9166666666666,78.28947368421053,23.99034826575938
59,2013-03-30,297.9166666666667,7148.0,335.4166666666667,78.39912280701753,23.708020503015604
59,2013-03-31,298.25,7232.666666666667,267.5,78.48684210526315,23.45670683934003
59,2013-04-01,282.9583333333333,6864.666666666667,994.1666666666666,74.46271929824562,23.447042625683853
59,2013-04-02,295.5416666666667,7356.0,985.0,77.77412280701755,22.85399012899523
59,2013-04-03,297.8333333333333,7456.666666666667,418.75,78.37719298245615,22.720276411861125
59,2013-04-04,299.5833333333333,7528.666666666667,273.75,78.83771929824562,22.635214660999438
59,2013-04-05,298.5416666666667,7535.333333333333,354.1666666666667,78.56359649122807,22.53655463888643
59,2013-04-06,232.16666666666666,6124.666666666667,907.5,61.09649122807017,21.562665541888897
59,2013-04-07,297.25,8122.666666666667,601.25,78.22368421052632,20.816526797439263
59,2013-04-08,298.25,8173.333333333333,143.33333333333334,78.48684210526315,20.757080954322998
59,2013-04-09,297.75,8114.0,493.75,78.35526315789474,20.873813778654178
59,2013-04-10,298.6666666666667,8113.333333333333,377.5,78.59649122807018,20.939797315803887
59,2013-04-11,297.9583333333333,8240.666666666666,685.0,78.41008771929825,20.56734470646927
59,2013-04-12,297.875,8132.666666666667,815.4166666666666,78.38815789473685,20.834645770145094
59,2013-04-13,298.25,8248.666666666666,1030.0,78.48684210526315,20.567510910854278
59,2013-04-14,299.375,8242.0,183.33333333333334,78.7828947368421,20.66179072636092
59,2013-04-15,298.3333333333333,8286.0,325.8333333333333,78.50877192982456,20.480562930780163
59,2013-04-16,295.8333333333333,8334.0,1007.9166666666666,77.85087719298247,20.19196797589526
59,2013-04-17,183.20833333333334,5142.0,1248.75,48.21271929824562,20.26740702925796
59,2013-04-18,284.8333333333333,7979.333333333333,356.25,74.95614035087719,20.305292143593174
59,2013-04-19,289.2083333333333,8404.0,1259.1666666666667,76.10745614035088,19.57536176556137
59,2013-04-20,295.5,8670.0,1167.0833333333333,77.76315789473685,19.38757208765859
59,2013-04-21,300.0416666666667,8496.0,330.8333333333333,78.95833333333333,20.088712498692196
59,2013-04-22,272.0416666666667,7208.666666666667,386.6666666666667,71.58991228070175,21.466711558617714
59,2013-04-23,296.75,7799.333333333333,148.75,78.09210526315789,21.643041071886486
59,2013-04-24,292.5833333333333,7722.666666666667,977.0833333333334,76.99561403508773,21.550995266459484
59,2013-04-25,285.5416666666667,7472.0,644.1666666666666,75.14254385964912,21.737903915358075
59,2013-04-26,293.0,7577.333333333333,421.6666666666667,77.10526315789473,21.99562291043463
59,2013-04-27,293.875,7680.666666666667,215.0,77.33552631578947,21.764503406822325
59,2013-04-28,287.375,7451.333333333333,261.6666666666667,75.625,21.938151449405026
59,2013-04-29,288.7083333333333,7426.666666666667,366.25,75.97587719298245,22.11314052214243
59,2013-04-30,284.7083333333333,7422.0,301.25,74.92324561403508,21.820478345160033
59,2013-05-01,282.375,7393.333333333333,220.41666666666666,74.3092105263158,21.725560752930566
59,2013-05-02,283.5,7379.333333333333,114.58333333333333,74.60526315789474,21.853498509350437
59,2013-05-03,278.5416666666667,7338.666666666667,105.83333333333333,73.30043859649122,21.590268630390018
59,2013-05-04,279.625,7364.0,100.41666666666667,73.58552631578948,21.59967691924679
59,2013-05-05,265.5,7040.0,91.66666666666667,69.86842105263158,21.452450284090908
59,2013-05-06,245.5,6324.666666666667,232.08333333333334,64.60526315789473,22.079991040371034
59,2013-05-07,247.91666666666666,6138.666666666667,445.0,65.24122807017544,22.972946984506223
59,2013-05-08,278.4583333333333,7137.333333333333,540.0,73.27850877192984,22.192655792701913
59,2013-05-09,265.125,6876.666666666667,1865.4166666666667,69.76973684210527,21.930965220552594
59,2013-05-10,283.0416666666667,7373.333333333333,2089.5833333333335,74.48464912280703,21.83592243068113
59,2013-05-11,287.7916666666667,7447.333333333333,1716.6666666666667,75.73464912280701,21.981759876764244
59,2013-05-12,288.9166666666667,7464.666666666667,1678.75,76.03070175438596,22.01644599743979
59,2013-05-13,256.2083333333333,6284.666666666667,1639.5833333333333,67.42324561403508,23.189748638662
59,2013-05-14,277.7083333333333,6256.666666666667,963.3333333333334,73.08114035087719,25.248229666133902
59,2013-05-15,239.08333333333334,5880.666666666667,329.1666666666667,62.916666666666664,23.126386369648188
59,2013-05-16,183.08333333333334,5253.333333333333,85.41666666666667,48.179824561403514,19.82434697546531
59,2013-05-17,261.125,6974.0,150.41666666666666,68.71710526315789,21.298624056017587
59,2013-05-18,240.54166666666666,6607.333333333333,209.58333333333334,63.300438596491226,20.70852356808933
59,2013-05-19,50.958333333333336,1416.0,135.0,13.410087719298245,20.470902973948526
59,2013-05-20,285.6666666666667,7982.666666666667,549.5833333333334,75.17543859649123,20.35619536774122
59,2013-05-21,253.20833333333334,7096.666666666667,1136.6666666666667,66.63377192982456,20.295914552998276
59,2013-05-22,230.58333333333334,6077.333333333333,1392.0833333333333,60.67982456140351,21.582407762907707
59,2013-05-23,258.9583333333333,6742.666666666667,1369.1666666666667,68.14692982456141,21.846568906136707
59,2013-05-24,273.125,6943.333333333333,644.1666666666666,71.875,22.375795127220353
59,2013-05-25,274.125,7063.333333333333,236.66666666666666,72.13815789473685,22.076182751297782
59,2013-05-26,277.125,7141.333333333333,306.6666666666667,72.92763157894737,22.074020374346524
59,2013-05-27,280.5833333333333,7216.666666666667,305.4166666666667,73.83771929824562,22.116187451886066
59,2013-05-28,280.0833333333333,7138.666666666667,425.4166666666667,73.70614035087719,22.317996280039843
59,2013-05-29,279.4583333333333,7316.0,428.3333333333333,73.54166666666667,21.72843292479193
59,2013-05-30,258.5416666666667,7004.0,339.5833333333333,68.03728070175438,20.99758967098166
59,2013-05-31,237.33333333333334,6552.0,478.75,62.4561403508772,20.604870438203772
59,2013-06-01,215.79166666666666,5916.0,1465.4166666666667,56.78728070175438,20.748731077680116
59,2013-06-02,234.375,5992.666666666667,580.0,61.67763157894737,22.2472431583046
59,2013-06-03,232.70833333333334,6067.333333333333,340.4166666666667,61.239035087719294,21.817205297952608
59,2013-06-04,190.70833333333334,4737.333333333333,260.0,50.186403508771924,22.899223953935643
59,2013-06-05,48.875,1101.3333333333333,70.0,12.861842105263158,25.243700817191282
59,2013-06-06,235.16666666666666,5119.333333333333,479.5833333333333,61.8859649122807,26.130480314277033
59,2013-06-07,262.4166666666667,5864.666666666667,360.8333333333333,69.05701754385964,25.452656682202267
59,2013-06-08,280.0833333333333,6572.666666666667,292.0833333333333,73.70614035087719,24.239892906650436
59,2013-06-09,279.375,6660.0,205.41666666666666,73.51973684210526,23.861533408408405
59,2013-06-10,282.4166666666667,6673.333333333333,275.4166666666667,74.3201754385965,24.07312895437895
59,2013-06-11,210.70833333333334,4870.0,522.9166666666666,55.449561403508774,24.61148328770248
59,2013-06-12,288.6666666666667,6863.333333333333,144.16666666666666,75.96491228070175,23.92470454913388
59,2013-06-13,286.9166666666667,6716.0,276.6666666666667,75.50438596491227,24.301334706505195
59,2013-06-14,277.5833333333333,6582.666666666667,152.91666666666666,73.0482456140351,23.987034552022145
59,2013-06-15,290.0833333333333,6808.0,153.33333333333334,76.33771929824562,24.237524889019454
59,2013-06-16,289.75,6800.666666666667,234.58333333333334,76.25,24.23577958043329
59,2013-06-17,280.875,6987.333333333333,138.33333333333334,73.91447368421052,22.86581373437649
59,2013-06-18,289.3333333333333,7570.666666666667,155.83333333333334,76.14035087719299,21.739491605025243
59,2013-06-19,287.4166666666667,7550.0,143.75,75.63596491228071,21.65459345106696
59,2013-06-20,257.7083333333333,6996.666666666667,142.91666666666666,67.81798245614034,20.951847109734793
59,2013-06-21,246.41666666666666,6645.333333333333,179.16666666666666,64.84649122807018,21.092999682316744
59,2013-06-22,226.66666666666666,5885.333333333333,220.83333333333334,59.64912280701754,21.90794441927201
59,2013-06-23,265.125,6702.0,91.66666666666667,69.76973684210527,22.50252723067741
59,2013-06-24,271.1666666666667,6851.333333333333,137.91666666666666,71.35964912280703,22.51366725049463
59,2013-06-25,250.625,6526.666666666667,186.25,65.95394736842105,21.84328715526047
59,2013-06-26,193.16666666666666,5352.0,222.5,50.83333333333333,20.530575278192988
59,2013-06-27,183.45833333333334,5176.666666666667,267.0833333333333,48.27850877192982,20.159152983472847
59,2013-06-28,256.8333333333333,6490.666666666667,168.33333333333334,67.58771929824562,22.508529341276365
59,2013-06-29,269.1666666666667,6728.0,125.0,70.83333333333334,22.757278867750035
59,2013-06-30,271.2916666666667,6752.666666666667,132.5,71.39254385964912,22.85315574916905
59,2013-07-01,264.4583333333333,6563.333333333333,183.75,69.59429824561404,22.920169925512102
59,2013-07-02,269.0,6730.666666666667,173.33333333333334,70.78947368421052,22.734176901743265
59,2013-07-03,212.95833333333334,5573.333333333333,197.08333333333334,56.041666666666664,21.735250946969696
59,2013-07-04,213.875,5787.333333333333,213.75,56.2828947368421,21.021638492109208
59,2013-07-05,185.16666666666666,4972.0,219.16666666666666,48.728070175438596,21.184427236971484
59,2013-07-06,15.958333333333334,607.3333333333334,321.6666666666667,4.199561403508771,14.946704628613244
59,2013-07-07,0.0,72.66666666666667,383.3333333333333,0.0,0.0
59,2013-07-08,0.0,62.0,387.9166666666667,0.0,0.0
59,2013-07-09,121.25,2836.6666666666665,272.0833333333333,31.907894736842106,24.314115746180963
59,2013-07-10,248.0,5418.666666666667,210.83333333333334,65.26315789473685,26.03420275590551
59,2013-07-11,239.91666666666666,5261.333333333333,182.5,63.135964912280706,25.938785584558204
59,2013-07-12,242.20833333333334,5330.666666666667,143.33333333333334,63.7390350877193,25.845955529848258
59,2013-07-13,243.20833333333334,5373.333333333333,128.33333333333334,64.00219298245614,25.74658938172043
59,2013-07-14,221.70833333333334,4989.333333333333,133.33333333333334,58.344298245614034,25.27694219891324
59,2013-07-15,215.16666666666666,4914.0,129.58333333333334,56.62280701754386,24.90719825442048
59,2013-07-16,203.04166666666666,4769.333333333333,101.66666666666667,53.432017543859644,24.216564451122917
59,2013-07-17,180.91666666666666,4343.333333333333,125.41666666666667,47.60964912280702,23.69411294448708
59,2013-07-18,186.625,4420.666666666667,147.5,49.11184210526316,24.014142851756898
59,2013-07-19,164.70833333333334,4079.3333333333335,137.91666666666666,43.344298245614034,22.967377907610175
59,2013-07-20,205.58333333333334,4747.333333333333,149.58333333333334,54.10087719298245,24.633335088704772
59,2013-07-21,204.75,4714.666666666667,162.5,53.881578947368425,24.70346966911765
59,2013-07-22,222.375,4958.0,164.58333333333334,58.51973684210526,25.513173154497782
59,2013-07-23,221.875,4972.0,166.25,58.38815789473685,25.38413029632609
59,2013-07-24,208.70833333333334,4623.333333333333,183.75,54.92324561403509,25.678498257630377
59,2013-07-25,252.58333333333334,5410.0,158.75,66.46929824561404,26.557822448141298
59,2013-07-26,242.25,5320.0,151.25,63.74999999999999,25.902232142857144
59,2013-07-27,187.54166666666666,4168.666666666667,162.08333333333334,49.353070175438596,25.590904699077775
59,2013-07-28,224.5,5060.666666666667,150.41666666666666,59.078947368421055,25.23443880911606
59,2013-07-29,215.54166666666666,4699.333333333333,156.66666666666666,56.72149122807018,26.090357083747108
59,2013-07-30,222.83333333333334,4733.333333333333,165.0,58.64035087719298,26.779231220657273
59,2013-07-31,224.20833333333334,4752.666666666667,162.5,59.00219298245614,26.834866098564547
59,2013-08-01,223.33333333333334,4748.666666666667,163.33333333333334,58.77192982456141,26.75265571622444
59,2013-08-02,224.125,4738.666666666667,151.66666666666666,58.98026315789474,26.904144098199207
59,2013-08-03,223.66666666666666,4758.0,147.91666666666666,58.85964912280702,26.74002849002849
59,2013-08-04,223.83333333333334,4791.333333333333,147.91666666666666,58.90350877192982,26.573784843003573
59,2013-08-05,173.33333333333334,3528.0,173.33333333333334,45.614035087719294,27.9472159234064
59,2013-08-06,185.5,3648.6666666666665,136.66666666666666,48.81578947368421,28.919765211035998
59,2013-08-07,198.875,3861.3333333333335,187.91666666666666,52.33552631578947,29.29732281595304
59,2013-08-08,173.08333333333334,4642.0,199.58333333333334,45.54824561403509,21.209730599837233
59,2013-08-09,203.875,6428.666666666667,192.91666666666666,53.651315789473685,18.039649875557394
59,2013-08-10,205.04166666666666,6468.666666666667,168.75,53.95833333333333,18.0306917534096
59,2013-08-11,204.33333333333334,6420.666666666667,165.41666666666666,53.771929824561404,18.10273249576022
59,2013-08-12,203.41666666666666,6410.666666666667,179.58333333333334,53.530701754385966,18.0496329901553
59,2013-08-13,204.70833333333334,6416.666666666667,188.75,53.87061403508772,18.147260822510823
59,2013-08-14,211.125,6575.333333333333,161.66666666666666,55.559210526315795,18.264463778769134
59,2013-08-15,186.25,5891.333333333333,165.41666666666666,49.01315789473684,17.983231017313567
59,2013-08-16,170.95833333333334,5478.0,173.75,44.9890350877193,17.75224509147702
59,2013-08-17,189.125,6038.666666666667,177.5,49.76973684210526,17.81529104106867
59,2013-08-18,187.5,5922.666666666667,186.66666666666666,49.34210526315789,18.008146668167495
59,2013-08-19,186.375,5967.333333333333,190.0,49.046052631578945,17.766112026589205
59,2013-08-20,98.0,3211.3333333333335,222.08333333333334,25.789473684210527,17.35904089682375
59,2013-08-21,0.0,17.333333333333332,250.41666666666666,0.0,0.0
59,2013-08-22,0.0,20.666666666666668,243.75,0.0,0.0
59,2013-08-23,129.20833333333334,4476.0,171.66666666666666,34.002192982456144,16.420466252110018
59,2013-08-24,259.5833333333333,8770.666666666666,142.91666666666666,68.31140350877193,16.83562474663018
59,2013-08-25,259.3333333333333,9187.333333333334,148.33333333333334,68.24561403508773,16.056611760152865
59,2013-08-26,171.08333333333334,3573.3333333333335,91.66666666666667,45.021929824561404,27.234487717661686
59,2013-08-27,189.5,3350.6666666666665,0.0,49.868421052631575,32.170886390768004
59,2013-08-28,126.08333333333333,2361.3333333333335,0.4166666666666667,33.17982456140351,30.372841379634856
59,2013-08-29,222.41666666666666,7956.0,0.0,58.53070175438596,15.902213912630577
59,2013-08-30,227.875,7994.0,0.0,59.96710526315789,16.21502324660162
59,2013-08-31,47.875,1710.6666666666667,0.0,12.598684210526315,15.919463659392049
59,2013-09-01,238.25,8989.333333333334,0.0,62.69736842105264,15.076150437555622
59,2013-09-02,307.0833333333333,11168.666666666666,0.0,80.81140350877193,15.640115451958852
59,2013-09-03,262.8333333333333,9885.333333333334,0.0,69.16666666666667,15.124260970236488
59,2013-09-04,277.2916666666667,10269.333333333334,0.0,72.97149122807018,15.359589365316367
59,2013-09-05,307.375,11300.666666666666,0.0,80.88815789473685,15.472108946374844
59,2013-09-06,282.25,10852.666666666666,0.0,74.27631578947368,14.793894741691751
59,2013-09-07,288.25,10948.666666666666,0.0,75.85526315789474,14.975906503074956
59,2013-09-08,287.1666666666667,10663.333333333334,0.0,75.5701754385965,15.318847035531935
59,2013-09-09,286.6666666666667,10776.666666666666,0.0,75.43859649122807,15.131353747809051
59,2013-09-10,297.7916666666667,10810.0,0.0,78.36622807017544,15.67010419878713
59,2013-09-11,254.20833333333334,9356.666666666666,0.0,66.8969298245614,15.454453895024345
59,2013-09-12,261.125,9842.0,0.0,68.71710526315789,15.092115847050055
59,2013-09-13,258.875,10067.333333333334,0.0,68.125,14.627183216343287
59,2013-09-14,253.125,9794.666666666666,0.0,66.61184210526315,14.700442843043835
59,2013-09-15,288.5416666666667,10224.0,0.0,75.93201754385966,16.053610920926793
59,2013-09-16,288.4583333333333,10438.666666666666,0.0,75.91008771929825,15.718934277472643
59,2013-09-17,289.3333333333333,11217.333333333334,0.0,76.14035087719299,14.672154205792623
59,2013-09-18,289.4583333333333,11294.0,0.0,76.1732456140351,14.578851479645042
59,2013-09-19,283.4166666666667,11055.333333333334,0.0,74.58333333333333,14.58272151199019
59,2013-09-20,288.2083333333333,11086.666666666666,0.0,75.84429824561404,14.78735781218681
59,2013-09-21,287.0416666666667,10918.666666666666,0.0,75.53728070175438,14.954103192290471
59,2013-09-22,264.0833333333333,10544.666666666666,0.0,69.49561403508771,14.24600772375714
59,2013-09-23,253.5,10134.666666666666,0.0,66.71052631578948,14.228316997763454
59,2013-09-24,277.625,10858.0,0.0,73.05921052631578,14.544331752317802
59,2013-09-25,285.1666666666667,10668.0,0.0,75.04385964912281,15.20550295796359
59,2013-09-26,190.25,7174.0,0.0,50.065789473684205,15.08510477650776
59,2013-09-27,280.7916666666667,10608.0,0.0,73.89254385964912,15.056906082411597
59,2013-09-28,296.0,10814.666666666666,0.0,77.89473684210526,15.569103686351868
59,2013-09-29,297.125,10593.333333333334,0.0,78.1907894736842,15.954808448709882
59,2013-09-30,294.3333333333333,10705.333333333334,0.0,77.45614035087719,15.639551417777223
59,2013-10-01,292.0,10845.333333333334,0.0,76.84210526315789,15.315281534300468
59,2013-10-02,290.7083333333333,11065.333333333334,0.0,76.50219298245614,14.94438398702655
59,2013-10-03,296.375,11236.666666666666,0.0,77.99342105263159,15.003379931770985
59,2013-10-04,298.9583333333333,11224.0,0.0,78.6732456140351,15.15123532410707
59,2013-10-05,291.5416666666667,10767.333333333334,0.0,76.72149122807016,15.402013936185579
59,2013-10-06,296.0,10927.333333333334,0.0,77.89473684210526,15.408577878103834
59,2013-10-07,278.4166666666667,10542.666666666666,2.5,73.26754385964912,15.022070370136165
59,2013-10-08,260.125,10777.333333333334,0.0,68.45394736842105,13.729534594210072
59,2013-10-09,279.8333333333333,11187.333333333334,0.0,73.64035087719299,14.228460262598572
59,2013-10-10,291.9583333333333,11227.333333333334,0.0,76.83114035087719,14.792081700413673
59,2013-10-11,299.0833333333333,11264.666666666666,0.0,78.70614035087719,15.102849864867531
59,2013-10-12,275.5416666666667,10515.333333333334,0.0,72.51096491228071,14.905593551216212
59,2013-10-13,306.2083333333333,10950.666666666666,0.0,80.58114035087719,15.906018532610899
59,2013-10-14,297.4166666666667,11012.0,0.0,78.26754385964912,15.363286767970298
59,2013-10-15,289.2916666666667,11329.333333333334,0.0,76.12938596491227,14.525015569220509
59,2013-10-16,247.5,9102.666666666666,0.0,65.13157894736842,15.466484180459938
59,2013-10-17,59.333333333333336,2218.0,0.0,15.6140350877193,15.216761847510272
59,2013-10-18,280.9166666666667,10917.333333333334,0.0,73.92543859649123,14.636794445122945
59,2013-10-19,267.7916666666667,10145.333333333334,0.0,70.47149122807016,15.014669442984186
59,2013-10-20,294.4583333333333,10204.0,0.0,77.48903508771929,16.414907416481554
59,2013-10-21,290.9583333333333,10896.0,0.0,76.56798245614034,15.189684160344266
59,2013-10-22,305.2916666666667,11128.666666666666,0.0,80.33991228070175,15.604751367838816
59,2013-10-23,273.75,9812.0,0.0,72.03947368421053,15.870171728495722
59,2013-10-24,279.2916666666667,10158.0,2.0833333333333335,73.49780701754386,15.639930077005538
59,2013-10-25,304.2916666666667,11340.0,0.0,80.0767543859649,15.26377804722712
59,2013-10-26,296.6666666666667,11379.333333333334,0.0,78.0701754385965,14.829857246079637
59,2013-10-27,288.9583333333333,10754.0,0.0,76.04166666666666,15.284464566156261
59,2013-10-28,285.125,11041.333333333334,0.0,75.03289473684211,14.689222693515278
59,2013-10-29,304.7916666666667,11215.333333333334,0.0,80.20833333333334,15.458805776813488
59,2013-10-30,298.9583333333333,10998.666666666666,0.0,78.6732456140351,15.461643709338505
59,2013-10-31,251.625,9494.0,2.5,66.21710526315789,15.076120444491256
59,2013-11-01,270.2916666666667,10178.666666666666,0.0,71.12938596491229,15.105211198803598
59,2013-11-02,247.79166666666666,9708.0,0.0,65.20833333333333,14.519175908757953
59,2013-11-03,269.0833333333333,10204.0,0.0,70.81140350877193,15.000349808354022
59,2013-11-04,292.1666666666667,10914.666666666666,0.0,76.8859649122807,15.22668020604284
59,2013-11-05,274.2916666666667,10391.333333333334,0.0,72.18201754385964,15.0150359006437
59,2013-11-06,300.5,11105.333333333334,0.0,79.07894736842105,15.392101392724216
59,2013-11-07,0.0,0.0,0.0,0.0,0.0
59,2013-11-08,0.0,0.0,0.0,0.0,0.0
59,2013-11-09,51.791666666666664,1906.6666666666667,0.0,13.62938596491228,15.451482371794869
59,2013-11-10,255.625,9486.0,0.0,67.26973684210526,15.328697115046735
59,2013-11-11,285.75,10451.333333333334,0.0,75.19736842105263,15.552477355361358
59,2013-11-12,241.20833333333334,8716.0,0.0,63.47587719298245,15.742007833613789
59,2013-11-13,9.75,351.3333333333333,0.0,2.5657894736842106,15.785934535104365
59,2013-11-14,49.208333333333336,1762.6666666666667,0.0,12.949561403508772,15.880109839889055
59,2013-11-15,305.75,10808.0,0.0,80.46052631578947,16.09185711201579
59,2013-11-16,322.8333333333333,11295.333333333334,0.0,84.95614035087719,16.25789657478998
59,2013-11-17,307.7916666666667,11031.333333333334,0.0,80.99780701754385,15.871350672830928
59,2013-11-18,316.3333333333333,11139.333333333334,0.0,83.24561403508773,16.153654717018775
59,2013-11-19,298.6666666666667,10550.0,0.0,78.59649122807018,16.103464981569246
59,2013-11-20,59.75,2142.0,0.0,15.723684210526315,15.86731637099284
59,2013-11-21,308.5416666666667,11028.666666666666,0.0,81.1951754385965,15.913871551915213
59,2013-11-22,309.5,11500.666666666666,0.0,81.44736842105263,15.308148802967944
59,2013-11-23,303.5,11169.333333333334,0.0,79.86842105263158,15.456689447296167
59,2013-11-24,294.25,11008.0,0.0,77.4342105263158,15.20523331516473
59,2013-11-25,280.125,10477.333333333334,0.0,73.71710526315789,15.208491744082462
59,2013-11-26,286.4166666666667,10681.333333333334,0.0,75.37280701754386,15.253090802230268
59,2013-11-27,51.041666666666664,1857.3333333333333,0.0,13.432017543859647,15.632197445561141
59,2013-11-28,301.0833333333333,11111.333333333334,0.0,79.23245614035088,15.413652976940462
59,2013-11-29,286.2916666666667,10734.0,0.0,75.33991228070175,15.171626891704449
59,2013-11-30,289.375,10518.666666666666,0.0,76.15131578947368,15.648955428444673
59,2013-12-01,307.0416666666667,11401.333333333334,0.0,80.80043859649123,15.318869259930612
59,2013-12-02,274.7916666666667,10180.666666666666,0.4166666666666667,72.31359649122807,15.353676221814766
59,2013-12-03,60.166666666666664,2272.6666666666665,0.0,15.833333333333332,15.059316026205142
59,2013-12-04,293.9583333333333,11163.333333333334,0.0,77.35745614035088,14.978796531302876
59,2013-12-05,258.9166666666667,9834.666666666666,0.0,68.1359649122807,14.975640308658713
59,2013-12-06,61.333333333333336,2292.0,0.0,16.140350877192983,15.221834399844871
59,2013-12-07,254.5,9523.333333333334,0.0,66.97368421052632,15.20140882044102
59,2013-12-08,50.708333333333336,1919.3333333333333,0.0,13.344298245614036,15.028442312145424
59,2013-12-09,292.75,11051.333333333334,0.4166666666666667,77.03947368421052,15.068404264945407
59,2013-12-10,312.9583333333333,11376.666666666666,0.0,82.35745614035088,15.647916666666664
59,2013-12-11,315.2083333333333,11438.666666666666,0.0,82.94956140350878,15.67499186482496
59,2013-12-12,321.1666666666667,11973.333333333334,0.0,84.51754385964912,15.25809901633259
59,2013-12-13,327.7916666666667,11652.0,0.0,86.2609649122807,16.00230229908075
59,2013-12-14,328.2916666666667,11579.333333333334,0.0,86.39254385964912,16.127287960350817
59,2013-12-15,295.2916666666667,10677.333333333334,0.0,77.70833333333333,15.731619292166165
59,2013-12-16,318.9166666666667,11217.333333333334,0.0,83.92543859649123,16.17233126312453
59,2013-12-17,329.625,11498.666666666666,0.0,86.74342105263158,16.30638516059833
59,2013-12-18,327.875,11540.0,0.0,86.28289473684211,16.16171829867129
59,2013-12-19,327.625,11618.0,0.0,86.21710526315789,16.040972700407412
59,2013-12-20,328.5416666666667,11412.0,0.0,86.45833333333334,16.37622251918059
59,2013-12-21,316.6666666666667,10900.666666666666,0.0,83.33333333333334,16.524728355044545
59,2013-12-22,300.4583333333333,10345.333333333334,0.0,79.06798245614036,16.52056147162435
59,2013-12-23,256.2916666666667,9333.333333333334,0.0,67.4451754385965,15.62006175595238
59,2013-12-24,299.625,10912.0,0.0,78.84868421052632,15.619197901392962
59,2013-12-25,286.875,10572.0,0.0,75.49342105263158,15.435495885357547
59,2013-12-26,293.0833333333333,10758.0,0.0,77.12719298245614,15.496892493441575
59,2013-12-27,304.625,11207.333333333334,0.0,80.16447368421052,15.461381312830882
59,2013-12-28,315.25,11570.666666666666,0.0,82.96052631578948,15.498217475224704
59,2013-12-29,249.83333333333334,9173.333333333334,0.0,65.74561403508771,15.492027010658912
59,2013-12-30,62.0,2231.3333333333335,0.0,16.315789473684212,15.805646847923516
59,2013-12-31,315.5833333333333,11494.0,0.0,83.04824561403508,15.618089389633235
59,2014-01-01,282.2916666666667,10762.666666666666,0.0,74.28728070175438,14.91980702324909
59,2014-01-02,304.5416666666667,11500.666666666666,0.0,80.14254385964912,15.06290516974861
59,2014-01-03,284.125,10990.0,0.0,74.76973684210526,14.70607559902942
59,2014-01-04,253.375,9891.333333333334,0.8333333333333334,66.67763157894737,14.571154461818429
59,2014-01-05,232.79166666666666,8991.333333333334,3.3333333333333335,61.2609649122807,14.727477540100345
59,2014-01-06,316.125,11773.333333333334,0.0,83.19078947368422,15.273706469422422
59,2014-01-07,250.20833333333334,9392.0,0.0,65.84429824561403,15.154050285112625
59,2014-01-08,7.708333333333333,292.6666666666667,0.0,2.0285087719298245,14.982085231586941
59,2014-01-09,42.958333333333336,1636.0,0.0,11.304824561403509,14.936510968486823
59,2014-01-10,261.7083333333333,9706.666666666666,0.0,68.87061403508771,15.336719465430404
59,2014-01-11,260.75,9250.0,1.25,68.61842105263159,16.03495045045045
59,2014-01-12,57.458333333333336,2056.6666666666665,0.0,15.120614035087721,15.891838870880607
59,2014-01-13,300.6666666666667,10816.666666666666,0.0,79.12280701754386,15.811638418079097
59,2014-01-14,293.2916666666667,10396.0,0.0,77.18201754385964,16.047910387542217
59,2014-01-15,313.9166666666667,11132.666666666666,0.0,82.60964912280701,16.03984644789109
59,2014-01-16,325.6666666666667,11276.0,0.0,85.70175438596492,16.4287030467857
59,2014-01-17,329.125,11290.0,0.0,86.61184210526316,16.582574918807204
59,2014-01-18,326.4166666666667,11096.666666666666,0.0,85.89912280701755,16.732653699809752
59,2014-01-19,329.375,11273.333333333334,0.0,86.67763157894737,16.61970542578356
59,2014-01-20,313.2916666666667,11121.333333333334,0.0,82.4451754385965,16.02422458837869
59,2014-01-21,314.4583333333333,11448.0,0.0,82.75219298245614,15.624946011918627
59,2014-01-22,254.45833333333334,9900.666666666666,0.0,66.96271929824562,14.61966015195385
59,2014-01-23,247.04166666666666,9666.666666666666,0.0,65.0109649122807,14.537124281609195
59,2014-01-24,252.41666666666666,9874.666666666666,0.0,66.42543859649123,14.540542859393286
59,2014-01-25,218.45833333333334,8540.0,0.0,57.4890350877193,14.55109858834244
59,2014-01-26,46.541666666666664,1748.6666666666667,0.0,12.24780701754386,15.139793016901768
59,2014-01-27,246.0,9490.666666666666,0.0,64.73684210526316,14.744275077268895
59,2014-01-28,237.125,9371.333333333334,0.0,62.401315789473685,14.39332049868393
59,2014-01-29,205.41666666666666,8020.666666666667,0.0,54.05701754385965,14.568346008921399
59,2014-01-30,57.375,2126.6666666666665,0.0,15.098684210526317,15.346463557993731
59,2014-01-31,307.1666666666667,11250.0,0.0,80.83333333333333,15.531256790123457
59,2014-02-01,314.0416666666667,11660.0,0.0,82.64254385964912,15.320528992757765
59,2014-02-02,314.6666666666667,11813.333333333334,0.0,82.80701754385966,15.151768246802105
59,2014-02-03,298.625,10192.666666666666,0.0,78.58552631578948,16.665693063640525
59,2014-02-04,310.5833333333333,12249.333333333334,0.0,81.73245614035088,14.422838204346721
59,2014-02-05,313.375,12260.666666666666,0.0,82.46710526315789,14.539025542384861
59,2014-02-06,311.0833333333333,11769.333333333334,0.0,81.8640350877193,15.03522454778898
59,2014-02-07,301.9583333333333,11682.666666666666,0.0,79.46271929824562,14.70246221848132
59,2014-02-08,182.41666666666666,7355.333333333333,0.0,48.00438596491228,14.10740694582918
59,2014-02-09,204.20833333333334,8762.666666666666,0.0,53.7390350877193,13.256296440708054
59,2014-02-10,207.04166666666666,8399.333333333334,0.0,54.484649122807014,14.021612991771834
59,2014-02-11,235.91666666666666,9319.333333333334,0.0,62.083333333333336,14.399878090945942
59,2014-02-12,282.0416666666667,10951.333333333334,0.0,74.22149122807018,14.649787062965444
59,2014-02-13,294.0416666666667,10720.0,0.0,77.37938596491229,15.6026773683665
59,2014-02-14,326.5416666666667,11582.0,0.0,85.93201754385966,16.037626033692128
59,2014-02-15,329.75,11664.666666666666,0.0,86.77631578947368,16.08042450134309
59,2014-02-16,330.7916666666667,11674.0,0.0,87.05043859649123,16.11832502902937
59,2014-02-17,316.2916666666667,11470.0,0.0,83.23464912280701,15.685897389324808
59,2014-02-18,307.375,11356.0,0.0,80.88815789473685,15.39671942878948
59,2014-02-19,326.6666666666667,11700.0,0.4166666666666667,85.96491228070175,15.881956315289647
59,2014-02-20,293.9166666666667,10480.0,0.0,77.34649122807018,15.953205841815096
59,2014-02-21,327.875,11530.666666666666,0.0,86.28289473684211,16.174800170559664
59,2014-02-22,328.6666666666667,11748.666666666666,0.0,86.49122807017544,15.913001948211617
59,2014-02-23,324.6666666666667,11824.666666666666,0.0,85.43859649122807,15.618302606603898
59,2014-02-24,65.66666666666667,2678.0,0.0,17.280701754385966,13.948240809891296
59,2014-02-25,328.9166666666667,11569.333333333334,0.0,86.55701754385964,16.171957233682914
59,2014-02-26,326.5833333333333,11764.666666666666,0.0,85.94298245614034,15.790628954874295
59,2014-02-27,330.5833333333333,11863.333333333334,0.0,86.99561403508773,15.851094642689892
59,2014-02-28,315.5416666666667,11626.666666666666,0.0,83.03728070175438,15.437839855695717
59,2014-03-01,327.5416666666667,11534.0,0.0,86.1951754385965,16.153686323526575
59,2014-03-02,321.0833333333333,11230.666666666666,0.0,84.49561403508771,16.262872739324862
59,2014-03-03,331.375,11474.0,0.0,87.20394736842105,16.42819817268026
59,2014-03-04,324.4583333333333,11530.0,0.0,85.38377192982456,16.007173918280813
59,2014-03-05,303.9166666666667,10916.666666666666,0.0,79.9780701754386,15.83614631043257
59,2014-03-06,273.5,9513.333333333334,0.0,71.97368421052632,16.353460056061667
59,2014-03-07,61.666666666666664,2162.6666666666665,0.0,16.228070175438596,16.219816070694616
59,2014-03-08,330.0,11254.666666666666,0.0,86.8421052631579,16.678859139912333
59,2014-03-09,329.1666666666667,11065.333333333334,0.0,86.62280701754386,16.92140368317468
59,2014-03-10,326.625,10992.0,0.0,85.95394736842105,16.90276451055313
59,2014-03-11,327.3333333333333,11024.0,0.0,86.14035087719299,16.89024955652314
59,2014-03-12,328.2916666666667,10870.666666666666,0.0,86.39254385964912,17.178637592501737
59,2014-03-13,324.3333333333333,10997.333333333334,0.0,85.35087719298245,16.77603156320724
59,2014-03-14,260.875,8946.666666666666,0.0,68.65131578947368,16.586556911326376
59,2014-03-15,58.041666666666664,1978.6666666666667,0.0,15.274122807017543,16.686001375786162
59,2014-03-16,328.5833333333333,11230.666666666666,0.0,86.46929824561404,16.642747783845817
59,2014-03-17,330.8333333333333,11185.333333333334,0.0,87.06140350877193,16.824624011602495
59,2014-03-18,319.6666666666667,11004.0,0.0,84.12280701754385,16.524632456884365
59,2014-03-19,313.125,10868.0,0.0,82.40131578947368,16.38902626978285
59,2014-03-20,295.9583333333333,10645.333333333334,0.0,77.88377192982456,15.814532058909487
59,2014-03-21,312.9166666666667,11178.666666666666,0.0,82.34649122807018,15.922957170403942
59,2014-03-22,309.625,11240.0,0.0,81.48026315789474,15.66948583926453
59,2014-03-23,304.9166666666667,10934.666666666666,0.0,80.24122807017544,15.862098880217863
59,2014-03-24,292.125,10674.666666666666,0.0,76.875,15.566803413065204
59,2014-03-25,315.3333333333333,11133.333333333334,0.0,82.98245614035088,16.111267465069858
59,2014-03-26,314.625,11206.666666666666,0.0,82.79605263157895,15.969885856632956
59,2014-03-27,312.2916666666667,11537.333333333334,0.0,82.18201754385966,15.397137673831809
59,2014-03-28,307.1666666666667,11230.666666666666,0.0,80.83333333333333,15.557993490047092
59,2014-03-29,311.125,11122.666666666666,0.0,81.875,15.911496418724527
59,2014-03-30,313.2916666666667,11406.666666666666,0.0,82.4451754385965,15.623384838301188
59,2014-03-31,265.2916666666667,9457.333333333334,0.0,69.81359649122807,15.956584984021804
59,2014-04-01,304.2083333333333,10616.0,0.0,80.0548245614035,16.300286386376957
59,2014-04-02,259.8333333333333,9066.666666666666,0.4166666666666667,68.37719298245614,16.301675857843133
59,2014-04-03,58.541666666666664,2120.0,0.0,15.405701754385964,15.70776008909853
59,2014-04-04,256.2916666666667,9125.333333333334,0.8333333333333334,67.4451754385965,15.976100568624584
59,2014-04-05,6.375,232.0,0.0,1.6776315789473684,15.630657327586206
59,2014-04-06,61.625,2269.3333333333335,0.0,16.217105263157894,15.446983328437131
59,2014-04-07,302.0833333333333,11362.666666666666,0.0,79.49561403508771,15.122776588046625
59,2014-04-08,312.8333333333333,11536.0,0.0,82.32456140350877,15.425626541069503
59,2014-04-09,327.25,11632.0,0.0,86.11842105263158,16.003327745300318
59,2014-04-10,326.625,11760.0,0.0,85.95394736842105,15.79891050170068
59,2014-04-11,323.7916666666667,11658.666666666666,0.0,85.20833333333333,15.797989454673681
59,2014-04-12,328.5,11725.333333333334,0.0,86.44736842105263,15.936583181714806
59,2014-04-13,324.75,11745.333333333334,0.0,85.46052631578948,15.72783162106936
59,2014-04-14,328.3333333333333,11833.333333333334,0.0,86.40350877192982,15.783122065727698
59,2014-04-15,325.875,11508.0,0.0,85.75657894736842,16.10780000868961
59,2014-04-16,315.5833333333333,11237.333333333334,0.0,83.04824561403508,15.974814853266887
59,2014-04-17,329.2083333333333,11642.666666666666,0.0,86.63377192982456,16.084345534623605
59,2014-04-18,327.1666666666667,11780.0,0.0,86.09649122807016,15.798243255989435
59,2014-04-19,324.0,11733.333333333334,0.0,85.26315789473684,15.707556818181818
59,2014-04-20,229.875,7494.666666666667,0.0,60.49342105263158,17.44714852784202
59,2014-04-21,316.4583333333333,9916.0,0.0,83.27850877192982,18.15369590672762
59,2014-04-22,75.45833333333333,2362.6666666666665,0.0,19.857456140350877,18.167275089352895
59,2014-04-23,313.8333333333333,9745.333333333334,0.0,82.58771929824562,18.31839455921923
59,2014-04-24,275.375,8522.666666666666,0.0,72.46710526315789,18.379514920994993
59,2014-04-25,251.5,7766.666666666667,0.0,66.1842105263158,18.41994635193133
59,2014-04-26,60.333333333333336,1786.6666666666667,0.0,15.87719298245614,19.20873756218905
59,2014-04-27,302.5,9214.666666666666,0.0,79.60526315789474,18.673717624077558
59,2014-04-28,258.4583333333333,7678.666666666667,0.0,68.01535087719299,19.14651614140186
59,2014-04-29,294.2083333333333,8525.333333333334,0.0,77.42324561403508,19.630376948441246
59,2014-04-30,328.0833333333333,9169.333333333334,0.0,86.33771929824562,20.35314120740633
59,2014-05-01,327.7916666666667,9390.666666666666,0.0,86.2609649122807,19.855760299824883
59,2014-05-02,321.75,9188.0,0.0,84.67105263157895,19.91969144536352
59,2014-05-03,267.9166666666667,8604.0,0.0,70.50438596491229,17.712683700087815
59,2014-05-04,266.25,10760.0,0.0,70.06578947368422,14.075453066914498
59,2014-05-05,221.25,8005.333333333333,0.0,58.223684210526315,15.72131599766822
59,2014-05-06,217.20833333333334,8121.333333333333,0.0,57.16008771929825,15.213676770371585
59,2014-05-07,260.5,10085.333333333334,0.0,68.55263157894737,14.692730367530407
59,2014-05-08,261.5416666666667,10094.666666666666,0.0,68.82675438596492,14.737843553251443
59,2014-05-09,260.25,10500.0,0.0,68.48684210526315,14.098940476190474
59,2014-05-10,258.5,11320.0,0.0,68.02631578947368,12.989701118963486
59,2014-05-11,259.8333333333333,10056.0,0.0,68.37719298245614,14.69787799434279
59,2014-05-12,258.2083333333333,9892.0,0.0,67.94956140350877,14.848110285528149
59,2014-05-13,48.291666666666664,2129.3333333333335,0.0,12.708333333333332,12.900709011688583
59,2014-05-14,259.5833333333333,9388.0,0.0,68.31140350877193,15.728552703214508
59,2014-05-15,259.875,9156.0,0.0,68.38815789473685,16.1452121559633
59,2014-05-16,258.125,8634.666666666666,0.0,67.92763157894737,17.004721761117974
59,2014-05-17,256.875,9913.333333333334,0.0,67.59868421052632,14.739649882313383
59,2014-05-18,245.66666666666666,9288.0,0.0,64.64912280701755,15.045584505694325
59,2014-05-19,244.70833333333334,8218.666666666666,0.0,64.3969298245614,16.93684177617348
59,2014-05-20,258.3333333333333,8113.333333333333,0.0,67.98245614035088,18.111989865790193
59,2014-05-21,262.625,8184.0,0.0,69.11184210526315,18.25389224910394
59,2014-05-22,256.7916666666667,8369.333333333334,0.0,67.5767543859649,17.453201336891297
59,2014-05-23,249.41666666666666,8480.0,0.0,65.6359649122807,16.73072097746331
59,2014-05-24,228.16666666666666,8276.0,0.0,60.04385964912281,15.682552628752482
59,2014-05-25,242.16666666666666,9282.666666666666,0.0,63.7280701754386,14.839752106674329
59,2014-05-26,237.70833333333334,9376.0,0.0,62.55482456140351,14.421546886850587
59,2014-05-27,245.20833333333334,9656.0,0.0,64.52850877192982,14.445181608441498
59,2014-05-28,117.33333333333333,5162.666666666667,0.0,30.87719298245614,12.928030303030305
59,2014-05-29,134.83333333333334,5809.333333333333,0.0,35.48245614035088,13.202495027159362
59,2014-05-30,178.5,10613.333333333334,0.0,46.973684210526315,9.566904836683417
59,2014-05-31,216.33333333333334,9050.666666666666,0.0,56.92982456140351,13.596524504026714
59,2014-06-01,59.916666666666664,2264.0,0.0,15.767543859649122,15.05415071652925
59,2014-06-02,315.25,11766.666666666666,0.0,82.96052631578948,15.24006019830028
59,2014-06-03,307.625,11402.666666666666,0.0,80.95394736842105,15.346178160079516
59,2014-06-04,256.75,10494.666666666666,0.0,67.56578947368422,13.916398011688477
59,2014-06-05,276.2083333333333,11548.0,0.0,72.68640350877193,13.605516708039872
59,2014-06-06,311.5833333333333,13502.666666666666,0.0,81.99561403508771,13.126220952239887
59,2014-06-07,283.875,13478.666666666666,0.0,74.70394736842105,11.980232651597587
59,2014-06-08,260.25,12177.333333333334,0.0,68.48684210526315,12.156920644914045
