ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
59,2014-06-09,61.375,2328.0,0.0,16.15131578947368,14.996626217067584
59,2014-06-10,282.3333333333333,10476.0,0.0,74.29824561403508,15.330337066734545
59,2014-06-11,307.2083333333333,13816.0,0.0,80.84429824561403,12.648403320626647
59,2014-06-12,273.75,12990.666666666666,0.0,72.03947368421053,11.9869233039105
59,2014-06-13,253.91666666666666,11544.0,0.0,66.8201754385965,12.51180387117887
59,2014-06-14,40.541666666666664,2089.3333333333335,0.0,10.668859649122806,11.037708067432462
59,2014-06-15,250.375,9840.0,0.0,65.88815789473685,14.473744495257455
59,2014-06-16,314.875,14306.666666666666,0.0,82.86184210526316,12.519435869058713
59,2014-06-17,247.58333333333334,11402.666666666666,0.0,65.15350877192982,12.350940082241971
59,2014-06-18,44.75,2241.3333333333335,0.0,11.776315789473685,11.357209250446164
59,2014-06-19,284.25,13553.333333333334,0.0,74.80263157894737,11.92997110181997
59,2014-06-20,51.916666666666664,2514.6666666666665,0.0,13.662280701754387,11.743874823259102
59,2014-06-21,289.0416666666667,13533.333333333334,0.0,76.06359649122807,12.149005028735631
59,2014-06-22,284.2083333333333,13138.666666666666,0.4166666666666667,74.79166666666667,12.30468644289967
59,2014-06-23,302.8333333333333,13285.333333333334,0.0,79.69298245614034,12.966305784156296
59,2014-06-24,301.0833333333333,13925.333333333334,0.0,79.23245614035088,12.29889669507213
59,2014-06-25,9.958333333333334,446.6666666666667,0.0,2.6206140350877196,12.682011815920399
59,2014-06-26,45.791666666666664,2096.0,0.0,12.050438596491228,12.42739808630195
59,2014-06-27,231.83333333333334,10193.333333333334,0.0,61.008771929824555,12.937331044255505
59,2014-06-28,208.41666666666666,9325.333333333334,0.0,54.84649122807017,12.713148472500238
59,2014-06-29,39.666666666666664,1786.6666666666667,0.0,10.43859649122807,12.628949004975123
59,2014-06-30,255.375,10976.0,0.0,67.20394736842105,13.234859010568512
59,2014-07-01,112.375,5182.666666666667,2.0833333333333335,29.57236842105263,12.333929605093902
59,2014-07-02,153.08333333333334,6680.0,0.4166666666666667,40.28508771929825,13.035763888888887
59,2014-07-03,264.7916666666667,10728.0,0.0,69.68201754385966,14.040112452357278
59,2014-07-04,262.9583333333333,10452.0,0.0,69.19956140350877,14.311085464770168
59,2014-07-05,263.9583333333333,10732.0,0.0,69.46271929824562,13.990709896674536
59,2014-07-06,300.1666666666667,12162.666666666666,0.0,78.99122807017544,14.038435010597091
59,2014-07-07,303.875,11949.333333333334,457.9166666666667,79.96710526315789,14.465596058357507
59,2014-07-08,278.7083333333333,11070.666666666666,0.0,73.34429824561404,14.320600109398207
59,2014-07-09,268.875,10772.0,0.0,70.75657894736842,14.198390503156332
59,2014-07-10,285.8333333333333,11798.666666666666,0.0,75.21929824561403,13.780500150676161
59,2014-07-11,251.54166666666666,10421.333333333334,0.0,66.1951754385965,13.7300362770812
59,2014-07-12,277.5,11220.0,0.0,73.02631578947368,14.068738859180035
59,2014-07-13,278.125,11376.0,0.0,73.19078947368422,13.907064946671355
59,2014-07-14,280.9583333333333,11377.333333333334,0.0,73.93640350877193,14.047093514395092
59,2014-07-15,41.458333333333336,2269.3333333333335,0.0,10.910087719298247,10.391986755777518
59,2014-07-16,219.91666666666666,9190.666666666666,0.0,57.872807017543856,13.611192211905795
59,2014-07-17,50.541666666666664,2093.3333333333335,0.0,13.30043859649123,13.73397359341826
59,2014-07-18,297.5833333333333,12388.0,0.0,78.31140350877193,13.664459109173752
59,2014-07-19,280.9583333333333,11960.0,0.0,73.93640350877193,13.362747932924563
59,2014-07-20,281.2916666666667,11538.666666666666,0.0,74.02412280701755,13.867120093790927
59,2014-07-21,238.83333333333334,9704.0,0.0,62.85087719298246,14.000037212604195
59,2014-07-22,61.25,2546.6666666666665,0.0,16.11842105263158,13.681037303664919
59,2014-07-23,293.3333333333333,12190.666666666666,0.0,77.19298245614034,13.687338218673666
59,2014-07-24,281.6666666666667,11742.666666666666,0.0,74.12280701754386,13.644378524658416
59,2014-07-25,292.875,12426.666666666666,0.0,77.07236842105263,13.406415973712447
59,2014-07-26,293.1666666666667,12385.333333333334,0.0,77.14912280701755,13.464552607026231
59,2014-07-27,305.4166666666667,12685.333333333334,0.0,80.37280701754386,13.69543676862168
59,2014-07-28,222.875,9002.666666666666,0.0,58.65131578947368,14.082352913951421
59,2014-07-29,265.8333333333333,11008.0,0.0,69.95614035087719,13.736815144541344
59,2014-07-30,242.08333333333334,10069.333333333334,1.6666666666666667,63.70614035087719,13.675688835187147
59,2014-07-31,257.1666666666667,10625.333333333334,0.0,67.67543859649123,13.76756546199858
59,2014-08-01,266.9166666666667,10754.666666666666,0.0,70.24122807017544,14.117694385899663
59,2014-08-02,278.0,11965.333333333334,0.0,73.15789473684211,13.216152217517275
59,2014-08-03,306.0,12764.0,0.0,80.52631578947368,13.637026010654967
59,2014-08-04,302.125,12854.666666666666,0.0,79.50657894736842,13.369368128306192
59,2014-08-05,233.20833333333334,10004.0,0.0,61.370614035087726,13.26036321582478
59,2014-08-06,57.958333333333336,2381.3333333333335,0.0,15.252192982456139,13.844610279022024
59,2014-08-07,281.0,11905.333333333334,0.0,73.94736842105263,13.426097547317728
59,2014-08-08,55.041666666666664,2298.6666666666665,0.0,14.484649122807017,13.62073726314772
59,2014-08-09,291.5416666666667,12678.666666666666,0.0,76.72149122807016,13.080130775230483
59,2014-08-10,305.7083333333333,12774.666666666666,0.0,80.44956140350877,13.612651884806734
59,2014-08-11,303.0,12656.0,0.0,79.73684210526316,13.618560366624527
59,2014-08-12,290.25,12132.0,0.0,76.38157894736842,13.608957715133533
59,2014-08-13,277.75,11600.0,0.0,73.09210526315789,13.620125718390803
59,2014-08-14,265.0833333333333,9962.666666666666,0.0,69.75877192982456,15.135328838775875
59,2014-08-15,226.875,7700.0,0.0,59.70394736842105,16.760267857142857
59,2014-08-16,46.208333333333336,1928.0,0.0,12.160087719298247,13.633215911710463
59,2014-08-17,257.625,10869.333333333334,0.0,67.79605263157895,13.482490876472031
59,2014-08-18,275.4166666666667,11453.333333333334,0.0,72.47807017543859,13.67865371556073
59,2014-08-19,281.7083333333333,11761.333333333334,0.0,74.13377192982456,13.624738431961608
59,2014-08-20,234.95833333333334,9977.333333333334,0.0,61.83114035087719,13.395576501180454
59,2014-08-21,6.25,256.0,0.0,1.644736842105263,13.887532552083334
59,2014-08-22,51.041666666666664,2217.3333333333335,0.0,13.432017543859647,13.094197860292645
59,2014-08-23,287.5833333333333,12813.333333333334,0.0,75.6798245614035,12.766934399930626
59,2014-08-24,289.1666666666667,12849.333333333334,0.0,76.09649122807018,12.801258603991558
59,2014-08-25,286.7083333333333,12865.333333333334,0.0,75.44956140350877,12.676644492520813
59,2014-08-26,278.7916666666667,12714.666666666666,0.0,73.36622807017544,12.472681920267057
59,2014-08-27,234.25,10705.333333333334,0.0,61.64473684210526,12.446992931871964
59,2014-08-28,54.625,2361.3333333333335,0.0,14.374999999999998,13.158887987012985
59,2014-08-29,278.25,12618.666666666666,0.0,73.22368421052632,12.543153661242604
59,2014-08-30,249.625,11360.0,0.0,65.6907894736842,12.499561693075117
59,2014-08-31,254.33333333333334,11172.0,0.0,66.9298245614035,12.94963102199944
59,2014-09-01,253.33333333333334,11352.0,0.0,66.66666666666666,12.694189961631821
59,2014-09-02,277.9583333333333,12756.0,0.0,73.1469298245614,12.395105462353229
59,2014-09-03,290.9583333333333,13357.333333333334,0.0,76.56798245614034,12.390706623910294
59,2014-09-04,255.125,11442.666666666666,0.0,67.13815789473684,12.682673400722441
59,2014-09-05,275.9166666666667,12370.666666666666,0.0,72.60964912280701,12.687319240856503
59,2014-09-06,277.4166666666667,12433.333333333334,0.0,73.00438596491227,12.691998436103663
59,2014-09-07,263.0,6676.0,0.0,69.21052631578948,22.409102256840423
59,2014-09-08,47.041666666666664,2701.3333333333335,0.0,12.37938596491228,9.905800119282658
59,2014-09-09,236.83333333333334,10972.0,0.0,62.324561403508774,12.278408170292057
59,2014-09-10,240.33333333333334,10945.333333333334,0.0,63.24561403508772,12.49021906850205
59,2014-09-11,51.875,2720.0,0.0,13.651315789473683,10.848613664215685
59,2014-09-12,247.91666666666666,11334.666666666666,0.0,65.24122807017544,12.441765429557307
59,2014-09-13,54.958333333333336,2484.0,0.0,14.462719298245613,12.585399333512253
59,2014-09-14,242.375,11118.666666666666,0.0,63.78289473684211,12.399956154814726
59,2014-09-15,217.91666666666666,9434.666666666666,0.0,57.34649122807017,13.13859495713209
59,2014-09-16,59.833333333333336,2730.6666666666665,0.0,15.74561403508772,12.464060465494791
59,2014-09-17,296.2916666666667,13533.333333333334,0.0,77.97149122807018,12.453737171592774
59,2014-09-18,285.0,13096.0,0.0,75.0,12.379161576053756
59,2014-09-19,262.875,12285.333333333334,0.0,69.17763157894737,12.17159180323421
59,2014-09-20,271.2916666666667,10252.0,0.0,71.39254385964912,15.052647586378809
59,2014-09-21,246.58333333333334,11289.333333333334,0.0,64.89035087719299,12.424544063225856
59,2014-09-22,49.666666666666664,2294.6666666666665,0.0,13.07017543859649,12.312052101491382
59,2014-09-23,302.4166666666667,8188.0,23.333333333333332,79.58333333333333,21.009364992129402
59,2014-09-24,302.6666666666667,8844.0,5.833333333333333,79.64912280701755,19.467083773053922
59,2014-09-25,295.9166666666667,10237.333333333334,7.083333333333333,77.87280701754385,16.44249126291569
59,2014-09-26,287.4166666666667,2796.0,7.5,75.63596491228071,58.47359819583532
59,2014-09-27,304.1666666666667,0.0,11.666666666666666,80.04385964912281,0.0
59,2014-09-28,299.2916666666667,7358.666666666667,5.833333333333333,78.76096491228071,23.135587478105933
59,2014-09-29,300.2083333333333,4772.0,12.5,79.00219298245614,35.785521153487934
59,2014-09-30,142.04166666666666,4589.333333333333,2.0833333333333335,37.37938596491228,17.605614770966493
59,2014-10-01,273.5,14026.666666666666,11.25,71.97368421052632,11.091438925855513
59,2014-10-02,283.125,11245.333333333334,10.416666666666666,74.50657894736842,14.321579692316813
59,2014-10-03,234.16666666666666,10686.666666666666,15.0,61.622807017543856,12.464298710750674
59,2014-10-04,187.41666666666666,8801.333333333334,40.0,49.32017543859649,12.11280645609251
59,2014-10-05,48.041666666666664,2041.3333333333333,2.5,12.642543859649122,13.387182261049421
59,2014-10-06,277.7916666666667,12305.333333333334,17.916666666666668,73.1030701754386,12.841355487232276
59,2014-10-07,245.58333333333334,10016.0,22.083333333333332,64.62719298245614,13.947282958377706
59,2014-10-08,54.708333333333336,2550.6666666666665,0.0,14.396929824561402,12.200701886217109
59,2014-10-09,241.33333333333334,11241.333333333334,0.4166666666666667,63.50877192982456,12.211936108804808
59,2014-10-10,62.875,2593.3333333333335,0.4166666666666667,16.54605263157895,13.791283740359898
59,2014-10-11,56.0,2750.6666666666665,0.0,14.736842105263156,11.580707707222492
59,2014-10-12,289.25,10744.0,0.0,76.11842105263158,15.314132694216925
59,2014-10-13,172.83333333333334,5314.666666666667,36.666666666666664,45.48245614035088,18.498499958186986
59,2014-10-14,226.45833333333334,8700.0,27.083333333333332,59.59429824561403,14.806557311621965
59,2014-10-15,269.5833333333333,11029.333333333334,3.75,70.94298245614034,13.903649611137977
59,2014-10-16,184.375,7588.0,11.25,48.51973684210527,13.821645470918995
59,2014-10-17,49.25,1952.0,3.3333333333333335,12.960526315789473,14.351968066939891
59,2014-10-18,243.29166666666666,10209.333333333334,23.333333333333332,64.02412280701755,13.555479599277348
59,2014-10-19,262.6666666666667,10657.333333333334,40.0,69.12280701754386,14.0197881479628
59,2014-10-20,284.75,12030.666666666666,15.0,74.9342105263158,13.463534162695334
59,2014-10-21,290.1666666666667,12489.333333333334,14.166666666666666,76.35964912280701,13.215795256396568
59,2014-10-22,245.0,10670.666666666666,12.083333333333334,64.47368421052632,13.060492940147444
59,2014-10-23,281.375,12697.333333333334,0.0,74.04605263157895,12.605440446812977
59,2014-10-24,230.33333333333334,9653.333333333334,0.0,60.6140350877193,13.572646178637198
59,2014-10-25,54.833333333333336,3142.6666666666665,0.4166666666666667,14.429824561403509,9.925019445622967
59,2014-10-26,0.0,57.333333333333336,0.0,0.0,0.0
59,2014-10-27,0.0,0.0,0.0,0.0,0.0
59,2014-10-28,0.0,0.0,0.0,0.0,0.0
59,2014-10-29,0.0,0.0,0.0,0.0,0.0
59,2014-10-30,0.0,0.0,0.0,0.0,0.0
59,2014-10-31,1.25,293.3333333333333,0.0,0.3289473684210526,2.4240056818181817
59,2014-11-01,0.0,37.333333333333336,0.0,0.0,0.0
59,2014-11-02,0.0,0.0,0.0,0.0,0.0
59,2014-11-03,0.0,0.0,0.0,0.0,0.0
59,2014-11-04,0.0,0.0,0.4166666666666667,0.0,0.0
59,2014-11-05,0.0,2.6666666666666665,0.0,0.0,0.0
59,2014-11-06,8.25,506.6666666666667,0.0,2.1710526315789473,9.262253289473685
59,2014-11-07,13.25,780.0,0.0,3.4868421052631575,9.662873931623931
59,2014-11-08,6.625,428.0,0.0,1.7434210526315788,8.804955218068535
59,2014-11-09,38.916666666666664,2409.3333333333335,0.0,10.241228070175438,9.188059168050174
59,2014-11-10,42.833333333333336,2470.6666666666665,0.0,11.271929824561404,9.86172198237093
59,2014-11-11,81.58333333333333,4690.666666666667,0.0,21.469298245614034,9.893544509190829
59,2014-11-12,98.16666666666667,5184.0,0.0,25.833333333333336,10.771696030521262
59,2014-11-13,132.70833333333334,6021.333333333333,0.0,34.92324561403509,12.536911582890461
59,2014-11-14,161.41666666666666,6813.333333333333,0.0,42.478070175438596,13.476396363339857
59,2014-11-15,185.83333333333334,7478.666666666667,0.0,48.90350877192983,14.134631098829262
59,2014-11-16,204.91666666666666,8490.666666666666,0.0,53.925438596491226,13.728419113798157
59,2014-11-17,232.20833333333334,9461.333333333334,0.0,61.10745614035088,13.960806117296128
59,2014-11-18,240.0,9612.0,0.0,63.1578947368421,14.203079483978359
59,2014-11-19,250.91666666666666,10117.333333333334,0.0,66.03070175438597,14.107448987436303
59,2014-11-20,235.75,8036.0,23.75,62.03947368421052,16.687712585034014
59,2014-11-21,256.2916666666667,7940.0,31.25,67.4451754385965,18.361113734956618
59,2014-11-22,268.2916666666667,10997.333333333334,22.083333333333332,70.6030701754386,13.877295379688004
59,2014-11-23,223.91666666666666,8840.0,7.5,58.92543859649123,14.40851401458019
59,2014-11-24,99.25,4134.666666666667,12.5,26.11842105263158,13.654476378587551
59,2014-11-25,297.0416666666667,11036.0,13.333333333333334,78.16885964912281,15.310547425597035
59,2014-11-26,312.9166666666667,13033.333333333334,20.416666666666668,82.34649122807018,13.657091858482524
59,2014-11-27,312.9166666666667,12601.333333333334,28.75,82.34649122807018,14.125285463619369
59,2014-11-28,315.125,11997.333333333334,5.0,82.92763157894737,14.941120596243609
59,2014-11-29,260.2083333333333,10572.0,17.5,68.47587719298247,14.000678548156555
59,2014-11-30,62.291666666666664,2574.6666666666665,17.083333333333332,16.392543859649123,13.76239372950112
59,2014-12-01,311.4583333333333,12936.0,1329.1666666666667,81.96271929824562,13.695723712464783
59,2014-12-02,314.7083333333333,12852.0,410.4166666666667,82.81798245614034,13.929084210844833
59,2014-12-03,169.41666666666666,6914.666666666667,1012.0833333333334,44.583333333333336,13.93701994150919
59,2014-12-04,256.75,10750.666666666666,437.0833333333333,67.56578947368422,13.585014107652238
59,2014-12-05,206.91666666666666,8890.666666666666,185.83333333333334,54.45175438596491,13.238725692361527
59,2014-12-06,50.666666666666664,2180.0,85.41666666666667,13.333333333333334,13.22059123343527
59,2014-12-07,211.04166666666666,8860.0,289.1666666666667,55.53728070175439,13.549383151492348
59,2014-12-08,45.166666666666664,1950.6666666666667,76.66666666666667,11.885964912280702,13.171038391433129
59,2014-12-09,254.625,10714.666666666666,426.6666666666667,67.00657894736842,13.517843532229964
59,2014-12-10,255.20833333333334,10606.666666666666,461.6666666666667,67.16008771929825,13.686769982191493
59,2014-12-11,47.833333333333336,1989.3333333333333,262.5,12.587719298245615,13.677544124218052
59,2014-12-12,205.58333333333334,8152.0,911.25,54.10087719298245,14.34527143986479
59,2014-12-13,50.666666666666664,2064.0,150.0,13.333333333333334,13.963608957795003
59,2014-12-14,260.125,10232.0,465.8333333333333,68.45394736842105,14.461275491920771
59,2014-12-15,257.4583333333333,10510.666666666666,375.0,67.75219298245614,13.933548326567719
59,2014-12-16,255.54166666666666,10720.0,322.0833333333333,67.24780701754386,13.559759146973466
59,2014-12-17,229.70833333333334,9353.333333333334,352.0833333333333,60.44956140350877,13.969966886433832
59,2014-12-18,51.291666666666664,2192.0,55.416666666666664,13.497807017543858,13.310405895174371
59,2014-12-19,257.6666666666667,10165.333333333334,98.33333333333333,67.80701754385964,14.4185521598461
59,2014-12-20,258.375,9888.0,155.83333333333334,67.99342105263158,14.86370474312298
59,2014-12-21,257.7916666666667,9141.333333333334,409.1666666666667,67.83991228070175,16.04147750753598
59,2014-12-22,173.25,6797.333333333333,298.3333333333333,45.5921052631579,14.498387848175756
59,2014-12-23,45.708333333333336,1854.6666666666667,86.25,12.028508771929825,14.018919991612746
59,2014-12-24,259.2916666666667,10626.666666666666,597.0833333333334,68.23464912280703,13.879586862191552
59,2014-12-25,259.5,10088.0,662.9166666666666,68.28947368421052,14.632459357652655
59,2014-12-26,256.5416666666667,10338.666666666666,456.25,67.5109649122807,14.114919853194053
59,2014-12-27,257.125,10448.0,523.75,67.66447368421052,13.998973088948444
59,2014-12-28,257.9166666666667,10197.333333333334,444.1666666666667,67.87280701754386,14.387251296635284
59,2014-12-29,214.58333333333334,8508.0,264.1666666666667,56.46929824561403,14.346750444026538
59,2014-12-30,44.416666666666664,1821.3333333333333,7.916666666666667,11.68859649122807,13.872079367984384
59,2014-12-31,248.79166666666666,9772.0,317.5,65.47149122807018,14.482295646290991
59,2015-01-01,259.8333333333333,8704.0,246.25,68.37719298245614,16.980912351919933
59,2015-01-02,251.58333333333334,9914.666666666666,420.4166666666667,66.20614035087719,14.434069336112607
59,2015-01-03,255.875,9516.0,159.58333333333334,67.33552631578948,15.295316221801878
59,2015-01-04,258.6666666666667,10182.666666666666,441.6666666666667,68.0701754385965,14.449871240888656
59,2015-01-05,259.4166666666667,9989.333333333334,73.33333333333333,68.26754385964912,14.772241780121018
59,2015-01-06,259.625,9789.333333333334,0.0,68.32236842105263,15.086150316671207
59,2015-01-07,211.25,7505.333333333333,0.0,55.5921052631579,16.010753464203233
59,2015-01-08,55.125,2253.3333333333335,0.0,14.506578947368421,13.915800665680472
59,2015-01-09,280.0416666666667,11054.666666666666,16.25,73.6951754385965,14.409935597837013
59,2015-01-10,262.125,10546.666666666666,297.5,68.98026315789474,14.137683707332489
59,2015-01-11,278.7083333333333,10268.0,158.75,73.34429824561404,15.440065278318832
59,2015-01-12,267.9583333333333,10664.0,93.33333333333333,70.51535087719299,14.293288816995913
59,2015-01-13,213.20833333333334,7689.333333333333,96.66666666666667,56.10745614035088,15.772499602624126
59,2015-01-14,258.6666666666667,8856.0,617.9166666666666,68.0701754385965,16.61452373782997
59,2015-01-15,234.16666666666666,8566.666666666666,504.5833333333333,61.622807017543856,15.548848897535667
59,2015-01-16,256.7916666666667,10400.0,257.5,67.5767543859649,14.045351896367523
59,2015-01-17,254.54166666666666,10553.333333333334,9.583333333333334,66.98464912280701,13.720004869446198
59,2015-01-18,257.2083333333333,10600.0,708.3333333333334,67.68640350877193,13.802705057651993
59,2015-01-19,239.91666666666666,9857.333333333334,515.0,63.135964912280706,13.84477856305514
59,2015-01-20,255.91666666666666,10356.0,83.33333333333333,67.34649122807016,14.056965098064461
59,2015-01-21,243.79166666666666,10049.333333333334,405.8333333333333,64.15570175438596,13.799604589580294
59,2015-01-22,252.58333333333334,10286.666666666666,731.6666666666666,66.46929824561404,13.967383614171528
59,2015-01-23,255.20833333333334,10278.666666666666,875.4166666666666,67.16008771929825,14.123525127556535
59,2015-01-24,257.2083333333333,10597.333333333334,219.16666666666666,67.68640350877193,13.806178310057039
59,2015-01-25,255.29166666666666,10204.0,217.5,67.18201754385966,14.231518004921814
59,2015-01-26,253.20833333333334,10126.666666666666,717.5,66.63377192982456,14.223173825982006
59,2015-01-27,256.125,10265.333333333334,0.8333333333333334,67.40131578947368,14.19266503766723
59,2015-01-28,251.25,10266.666666666666,565.4166666666666,66.11842105263158,13.920718344155844
59,2015-01-29,241.45833333333334,10006.666666666666,240.41666666666666,63.541666666666664,13.725804324894513
59,2015-01-30,256.0,10324.0,159.16666666666666,67.36842105263158,14.10512721167506
59,2015-01-31,255.875,10070.666666666666,382.5,67.33552631578948,14.452889166556334
59,2015-02-01,264.2083333333333,10348.0,5.0,69.52850877192982,14.523628425245889
59,2015-02-02,272.0,10230.666666666666,0.0,71.57894736842105,15.123419783656978
59,2015-02-03,271.9166666666667,10425.333333333334,302.5,71.55701754385964,14.836481380824488
59,2015-02-04,249.0,9782.666666666666,2.5,65.52631578947368,14.478618645222843
59,2015-02-05,237.83333333333334,9562.666666666666,322.0833333333333,62.58771929824562,14.14746874419037
59,2015-02-06,270.9583333333333,10254.666666666666,71.66666666666667,71.3048245614035,15.030243005894336
59,2015-02-07,212.79166666666666,8366.666666666666,250.0,55.997807017543856,14.467290006640104
59,2015-02-08,48.208333333333336,1789.3333333333333,0.0,12.68640350877193,15.325544119473426
59,2015-02-09,272.7916666666667,10264.0,0.0,71.78728070175438,15.11817937018273
59,2015-02-10,228.41666666666666,8986.666666666666,10.0,60.10964912280702,14.45819887487636
59,2015-02-11,53.375,2256.0,137.5,14.046052631578949,13.45810246749409
59,2015-02-12,226.375,8525.333333333334,98.33333333333333,59.57236842105264,15.104353202220832
59,2015-02-13,54.583333333333336,2045.3333333333333,0.8333333333333334,14.364035087719298,15.180322414167751
59,2015-02-14,273.0416666666667,10250.666666666666,231.66666666666666,71.85307017543859,15.15171709699098
59,2015-02-15,272.875,10142.666666666666,0.0,71.8092105263158,15.303706701064806
59,2015-02-16,213.08333333333334,7949.333333333333,1.25,56.074561403508774,15.247681496701329
59,2015-02-17,54.583333333333336,2028.0,4.166666666666667,14.364035087719298,15.310068759587988
59,2015-02-18,261.6666666666667,9865.333333333334,130.0,68.85964912280701,15.087652610713159
59,2015-02-19,261.625,9798.666666666666,7.5,68.84868421052632,15.18788483126956
59,2015-02-20,260.9166666666667,9821.333333333334,0.4166666666666667,68.66228070175438,15.111807346818718
59,2015-02-21,255.29166666666666,9868.0,34.166666666666664,67.18201754385966,14.716093405170472
59,2015-02-22,271.5,10426.666666666666,191.25,71.44736842105263,14.811852621483377
59,2015-02-23,270.0416666666667,10193.333333333334,60.416666666666664,71.06359649122807,15.069525970132982
59,2015-02-24,271.9166666666667,10790.666666666666,26.25,71.55701754385964,14.334171248815847
59,2015-02-25,225.375,8864.0,146.66666666666666,59.309210526315795,14.463088052797831
59,2015-02-26,46.208333333333336,1673.3333333333333,0.0,12.160087719298247,15.708071879150065
59,2015-02-27,185.83333333333334,6833.333333333333,272.5,48.90350877192983,15.4694918699187
59,2015-02-28,51.291666666666664,1892.0,0.8333333333333334,13.497807017543858,15.420935371153394
59,2015-03-01,256.3333333333333,9646.666666666666,278.3333333333333,67.45614035087719,15.11516355678415
59,2015-03-02,256.0,9484.0,128.75,67.36842105263158,15.354421481793896
59,2015-03-03,256.0833333333333,9756.0,365.8333333333333,67.39035087719299,14.931194763336523
59,2015-03-04,256.2083333333333,9580.0,715.8333333333334,67.42324561403508,15.212926960102063
59,2015-03-05,254.91666666666666,9501.333333333334,128.75,67.08333333333333,15.26155247216765
59,2015-03-06,248.125,9340.0,412.0833333333333,65.29605263157895,15.111538633119197
59,2015-03-07,255.875,9454.666666666666,420.8333333333333,67.33552631578948,15.394538411366524
59,2015-03-08,255.79166666666666,9442.666666666666,336.25,67.31359649122807,15.409082150757788
59,2015-03-09,244.33333333333334,9138.666666666666,642.0833333333334,64.29824561403508,15.208448837661706
59,2015-03-10,263.2916666666667,9761.333333333334,1047.5,69.28728070175438,15.343096201566272
59,2015-03-11,266.5,9697.333333333334,550.4166666666666,70.13157894736842,15.632553622989137
59,2015-03-12,149.20833333333334,6093.333333333333,912.0833333333334,39.265350877192986,13.929103984318015
59,2015-03-13,174.625,6558.666666666667,592.0833333333334,45.953947368421055,15.145230865013213
59,2015-03-14,172.95833333333334,6520.0,838.75,45.515350877192986,15.089641913769597
59,2015-03-15,191.95833333333334,7017.333333333333,460.8333333333333,50.51535087719298,15.560369363164227
59,2015-03-16,242.66666666666666,8557.333333333334,265.0,63.859649122807014,16.130829957411446
59,2015-03-17,7.708333333333333,293.3333333333333,7.5,2.0285087719298245,14.948035037878787
59,2015-03-18,50.041666666666664,1773.3333333333333,40.833333333333336,13.168859649122808,16.051899279448623
59,2015-03-19,48.666666666666664,1800.0,71.66666666666667,12.80701754385965,15.379567901234568
59,2015-03-20,262.9166666666667,9576.0,345.8333333333333,69.18859649122807,15.617769829666758
59,2015-03-21,263.875,9646.666666666666,436.6666666666667,69.4407894736842,15.559871717346233
59,2015-03-22,262.5833333333333,9442.666666666666,188.75,69.10087719298245,15.818217252659325
59,2015-03-23,263.8333333333333,9596.0,93.33333333333333,69.4298245614035,15.639557570283912
59,2015-03-24,51.875,2132.0,56.25,13.651315789473683,13.840632817385865
59,2015-03-25,45.875,1708.0,44.166666666666664,12.072368421052632,15.278237217017953
59,2015-03-26,49.875,1806.6666666666667,135.83333333333334,13.125,15.703263376383763
59,2015-03-27,264.6666666666667,9570.666666666666,400.4166666666667,69.64912280701753,15.73048435032971
59,2015-03-28,261.125,9414.666666666666,177.08333333333334,68.71710526315789,15.777149571590426
59,2015-03-29,264.7916666666667,9621.333333333334,190.0,69.68201754385966,15.655036695075758
59,2015-03-30,213.70833333333334,7981.333333333333,56.25,56.2390350877193,15.231092166443924
59,2015-03-31,0.0,0.0,0.0,0.0,0.0
59,2015-04-01,0.0,0.0,0.0,0.0,0.0
59,2015-04-02,0.0,0.0,0.0,0.0,0.0
59,2015-04-03,0.0,0.0,0.0,0.0,0.0
59,2015-04-04,0.0,0.0,0.0,0.0,0.0
59,2015-04-05,0.0,0.0,0.0,0.0,0.0
59,2015-04-06,0.0,0.0,0.0,0.0,0.0
59,2015-04-07,0.0,0.0,0.0,0.0,0.0
59,2015-04-08,0.0,0.0,0.0,0.0,0.0
59,2015-04-09,0.0,0.0,0.0,0.0,0.0
59,2015-04-10,0.0,0.0,0.0,0.0,0.0
59,2015-04-11,0.0,0.0,0.0,0.0,0.0
59,2015-04-12,0.0,0.0,0.0,0.0,0.0
59,2015-04-13,0.0,0.0,0.0,0.0,0.0
59,2015-04-14,0.0,0.0,0.0,0.0,0.0
59,2015-04-15,0.0,0.0,0.0,0.0,0.0
59,2015-04-16,0.0,0.0,0.0,0.0,0.0
59,2015-04-17,0.0,0.0,0.0,0.0,0.0
59,2015-04-18,0.0,0.0,0.0,0.0,0.0
59,2015-04-19,0.0,0.0,0.0,0.0,0.0
59,2015-04-20,0.0,0.0,0.0,0.0,0.0
59,2015-04-21,0.0,0.0,0.0,0.0,0.0
59,2015-04-22,0.0,0.0,0.0,0.0,0.0
59,2015-04-23,0.0,0.0,0.0,0.0,0.0
59,2015-04-24,0.0,0.0,0.0,0.0,0.0
59,2015-04-25,0.0,0.0,0.0,0.0,0.0
59,2015-04-26,0.0,0.0,0.0,0.0,0.0
59,2015-04-27,0.0,0.0,0.0,0.0,0.0
59,2015-04-28,0.0,0.0,0.0,0.0,0.0
59,2015-04-29,0.0,0.0,0.0,0.0,0.0
59,2015-04-30,0.0,0.0,0.0,0.0,0.0
59,2015-05-01,0.0,0.0,0.0,0.0,0.0
59,2015-05-02,0.0,0.0,0.0,0.0,0.0
59,2015-05-03,0.0,0.0,0.0,0.0,0.0
59,2015-05-04,0.0,0.0,0.0,0.0,0.0
59,2015-05-05,0.0,0.0,0.0,0.0,0.0
59,2015-05-06,0.0,0.0,0.0,0.0,0.0
59,2015-05-07,0.0,0.0,0.0,0.0,0.0
59,2015-05-08,0.0,0.0,0.0,0.0,0.0
59,2015-05-09,0.0,0.0,0.0,0.0,0.0
59,2015-05-10,0.0,0.0,0.0,0.0,0.0
59,2015-05-11,0.0,0.0,0.0,0.0,0.0
59,2015-05-12,0.0,0.0,0.0,0.0,0.0
59,2015-05-13,0.0,0.0,0.0,0.0,0.0
59,2015-05-14,0.0,0.0,0.0,0.0,0.0
59,2015-05-15,0.0,0.0,0.0,0.0,0.0
59,2015-05-16,0.0,0.0,0.0,0.0,0.0
59,2015-05-17,0.0,0.0,0.0,0.0,0.0
59,2015-05-18,0.0,0.0,0.0,0.0,0.0
59,2015-05-19,0.0,0.0,0.0,0.0,0.0
59,2015-05-20,0.0,0.0,0.0,0.0,0.0
59,2015-05-21,0.0,0.0,0.0,0.0,0.0
59,2015-05-22,0.0,0.0,0.0,0.0,0.0
59,2015-05-23,0.0,0.0,0.0,0.0,0.0
59,2015-05-24,0.0,0.0,0.0,0.0,0.0
59,2015-05-25,0.0,0.0,0.0,0.0,0.0
59,2015-05-26,0.0,0.0,0.0,0.0,0.0
59,2015-05-27,0.0,0.0,0.0,0.0,0.0
59,2015-05-28,0.0,0.0,0.0,0.0,0.0
59,2015-05-29,0.0,0.0,0.0,0.0,0.0
59,2015-05-30,0.0,0.0,0.0,0.0,0.0
59,2015-05-31,0.0,0.0,0.0,0.0,0.0
59,2015-06-01,0.0,0.0,0.0,0.0,0.0
59,2015-06-02,0.0,0.0,0.0,0.0,0.0
59,2015-06-03,0.0,0.0,0.0,0.0,0.0
59,2015-06-04,0.0,0.0,0.0,0.0,0.0
59,2015-06-05,0.0,0.0,0.0,0.0,0.0
59,2015-06-06,0.0,0.0,0.0,0.0,0.0
59,2015-06-07,0.0,0.0,0.0,0.0,0.0
59,2015-06-08,0.0,0.0,0.0,0.0,0.0
59,2015-06-09,0.0,0.0,0.0,0.0,0.0
59,2015-06-10,0.0,0.0,0.0,0.0,0.0
59,2015-06-11,0.0,0.0,0.0,0.0,0.0
59,2015-06-12,0.0,0.0,0.0,0.0,0.0
59,2015-06-13,0.0,0.0,0.0,0.0,0.0
59,2015-06-14,0.0,0.0,0.0,0.0,0.0
59,2015-06-15,0.0,0.0,0.0,0.0,0.0
59,2015-06-16,0.0,0.0,0.0,0.0,0.0
59,2015-06-17,0.0,0.0,0.0,0.0,0.0
59,2015-06-18,0.0,0.0,0.0,0.0,0.0
59,2015-06-19,0.0,0.0,0.0,0.0,0.0
59,2015-06-20,0.0,0.0,0.0,0.0,0.0
59,2015-06-21,0.0,0.0,0.0,0.0,0.0
59,2015-06-22,0.0,0.0,0.0,0.0,0.0
59,2015-06-23,0.0,0.0,0.0,0.0,0.0
59,2015-06-24,0.0,0.0,0.0,0.0,0.0
59,2015-06-25,0.0,0.0,0.0,0.0,0.0
59,2015-06-26,0.0,0.0,0.0,0.0,0.0
59,2015-06-27,0.0,0.0,0.0,0.0,0.0
59,2015-06-28,0.0,0.0,0.0,0.0,0.0
59,2015-06-29,122.20833333333333,4644.0,204.16666666666666,32.16008771929825,14.969029632022204
59,2015-06-30,268.125,10293.333333333334,377.9166666666667,70.55921052631578,14.817205715673573
59,2015-07-01,275.5,10661.333333333334,549.5833333333334,72.5,14.699248061530765
59,2015-07-02,157.125,5992.0,1373.75,41.348684210526315,14.916211198264351
59,2015-07-03,239.0,9004.0,452.0833333333333,62.89473684210526,15.098974529838587
59,2015-07-04,270.7916666666667,10256.0,94.16666666666667,71.2609649122807,15.019045084720057
59,2015-07-05,269.875,10166.666666666666,105.83333333333333,71.01973684210526,15.099727459016393
59,2015-07-06,110.625,4168.0,1880.8333333333333,29.111842105263158,15.097693738003839
59,2015-07-07,254.20833333333334,9540.0,372.9166666666667,66.8969298245614,15.157460546238061
59,2015-07-08,263.7916666666667,9864.0,55.833333333333336,69.41885964912281,15.212235711228258
59,2015-07-09,266.1666666666667,9882.666666666666,286.25,70.04385964912281,15.32020428584278
59,2015-07-10,264.7916666666667,9694.666666666666,58.75,69.68201754385966,15.536617355476093
59,2015-07-11,258.3333333333333,9858.666666666666,351.6666666666667,67.98245614035088,14.905525876837075
59,2015-07-12,273.0416666666667,10284.0,14.583333333333334,71.85307017543859,15.102606124940577
59,2015-07-13,271.1666666666667,10154.666666666666,388.75,71.35964912280703,15.18992636116947
59,2015-07-14,265.5416666666667,9956.0,250.83333333333334,69.87938596491227,15.171650400651757
59,2015-07-15,240.95833333333334,8796.0,1636.25,63.41008771929825,15.582666205598503
59,2015-07-16,190.33333333333334,7640.0,1204.1666666666667,50.08771929824562,14.171196916812098
59,2015-07-17,260.4166666666667,9700.0,267.9166666666667,68.53070175438597,15.271513459335626
59,2015-07-18,268.0416666666667,9761.333333333334,322.0833333333333,70.53728070175438,15.619898380230387
59,2015-07-19,277.875,9881.333333333334,185.83333333333334,73.125,15.996278757927406
59,2015-07-20,268.875,9650.666666666666,8.333333333333334,70.75657894736842,15.84813441213042
59,2015-07-21,258.5833333333333,9400.0,2.9166666666666665,68.04824561403508,15.647959515366427
59,2015-07-22,251.20833333333334,9206.666666666666,1.25,66.10745614035088,15.520891413227128
59,2015-07-23,273.625,9746.666666666666,73.33333333333333,72.00657894736841,15.969256583447331
59,2015-07-24,256.5833333333333,9341.333333333334,19.583333333333332,67.5219298245614,15.624445415834046
59,2015-07-25,274.75,9773.333333333334,20.416666666666668,72.30263157894737,15.991162175989086
59,2015-07-26,229.75,8581.333333333334,0.8333333333333334,60.46052631578947,15.229504933188315
59,2015-07-27,277.5,10066.666666666666,120.41666666666667,73.02631578947368,15.680587748344369
59,2015-07-28,277.0416666666667,9828.0,69.58333333333333,72.90570175438596,16.034852942839056
59,2015-07-29,270.5416666666667,9857.333333333334,271.25,71.1951754385965,15.612043627981423
59,2015-07-30,267.6666666666667,9706.666666666666,13.75,70.43859649122807,15.685891712454211
59,2015-07-31,255.08333333333334,9262.666666666666,16.666666666666668,67.12719298245614,15.665024770884314
59,2015-08-01,228.33333333333334,8400.0,5.0,60.08771929824561,15.462334656084654
59,2015-08-02,235.04166666666666,8676.0,2.5,61.853070175438596,15.410273711643871
59,2015-08-03,261.4166666666667,9400.0,31.25,68.79385964912281,15.819416371158393
59,2015-08-04,249.95833333333334,8977.333333333334,430.8333333333333,65.77850877192982,15.83818119090054
59,2015-08-05,261.9583333333333,9296.0,35.0,68.93640350877193,16.02954302328361
59,2015-08-06,16.5,580.0,1.25,4.342105263157895,16.182327586206895
59,2015-08-07,93.125,3152.0,13.333333333333334,24.50657894736842,16.80602924069374
59,2015-08-08,262.1666666666667,9270.666666666666,73.75,68.99122807017544,16.086128889208492
59,2015-08-09,268.75,9434.666666666666,19.583333333333332,70.72368421052632,16.203429727247034
59,2015-08-10,273.2083333333333,9572.0,140.41666666666666,71.89692982456141,16.23589708989181
59,2015-08-11,274.4166666666667,9540.0,70.0,72.21491228070175,16.362405369205685
59,2015-08-12,221.41666666666666,7657.333333333333,11.25,58.267543859649116,16.448177854199315
59,2015-08-13,47.625,1661.3333333333333,0.0,12.532894736842104,16.306593599518457
59,2015-08-14,260.7083333333333,8998.666666666666,13.75,68.60745614035088,16.480173760310173
59,2015-08-15,274.2916666666667,9481.333333333334,172.08333333333334,72.18201754385964,16.45614994960859
59,2015-08-16,268.4583333333333,9193.333333333334,13.333333333333334,70.6469298245614,16.61073770244138
59,2015-08-17,255.79166666666666,8946.666666666666,1.25,67.31359649122807,16.26335615375062
59,2015-08-18,249.91666666666666,8908.0,58.333333333333336,65.76754385964912,15.95879328194382
59,2015-08-19,276.9583333333333,9476.0,680.4166666666666,72.88377192982456,16.62548880798274
59,2015-08-20,273.625,9278.666666666666,659.1666666666666,72.00657894736841,16.774718440149446
59,2015-08-21,262.375,9062.666666666666,24.583333333333332,69.04605263157895,16.468402879947035
59,2015-08-22,271.1666666666667,9394.666666666666,6.25,71.35964912280703,16.418745269183464
59,2015-08-23,263.7916666666667,9180.0,0.0,69.41885964912281,16.34569641128056
59,2015-08-24,223.95833333333334,7758.666666666667,33.75,58.93640350877193,16.419698222775963
59,2015-08-25,52.416666666666664,1768.0,0.8333333333333334,13.793859649122808,16.864449786324787
59,2015-08-26,270.1666666666667,9378.666666666666,94.16666666666667,71.09649122807018,16.38610380532651
59,2015-08-27,277.7916666666667,9954.666666666666,397.9166666666667,73.1030701754386,15.873676639655326
59,2015-08-28,274.0,9864.0,89.16666666666667,72.10526315789474,15.800925925925924
59,2015-08-29,270.25,9822.666666666666,117.08333333333333,71.11842105263158,15.65025196823673
59,2015-08-30,276.5833333333333,9900.0,180.0,72.78508771929825,15.891900953984287
59,2015-08-31,276.2916666666667,10146.666666666666,660.8333333333334,72.70833333333333,15.489215807052123
59,2015-09-01,262.375,9520.0,176.25,69.04605263157895,15.677273721988797
59,2015-09-02,274.7916666666667,9878.666666666666,56.666666666666664,72.31359649122807,15.823052340621766
59,2015-09-03,276.125,9958.666666666666,162.91666666666666,72.66447368421053,15.772101770652029
59,2015-09-04,230.70833333333334,8181.333333333333,68.33333333333333,60.71271929824561,16.040733818176882
59,2015-09-05,49.0,1765.3333333333333,5.0,12.894736842105264,15.788991691842899
59,2015-09-06,217.91666666666666,7810.666666666667,66.25,57.34649122807017,15.87038202742688
59,2015-09-07,54.625,1926.6666666666667,5.833333333333333,14.374999999999998,16.12760596885813
59,2015-09-08,268.0416666666667,9613.333333333334,827.5,70.53728070175438,15.860371156957928
59,2015-09-09,274.5416666666667,9521.333333333334,102.5,72.24780701754386,16.4019519033282
59,2015-09-10,261.0,9146.666666666666,24.583333333333332,68.6842105263158,16.231650874635566
59,2015-09-11,255.79166666666666,9016.0,125.41666666666667,67.31359649122807,16.138290415804
59,2015-09-12,248.08333333333334,8982.666666666666,399.1666666666667,65.28508771929825,15.710041870763447
59,2015-09-13,263.0,8997.333333333334,16.666666666666668,69.21052631578948,16.627500740960286
59,2015-09-14,146.95833333333334,5224.0,1170.8333333333333,38.67324561403509,16.00206711545006
59,2015-09-15,254.375,8900.0,0.0,66.94078947368422,16.258087546816476
59,2015-09-16,262.25,9234.666666666666,32.5,69.01315789473685,16.15397144816633
59,2015-09-17,254.625,8932.0,11.25,67.00657894736842,16.215762147335422
59,2015-09-18,251.04166666666666,8797.333333333334,11.25,66.06359649122807,16.23229024578155
59,2015-09-19,252.04166666666666,8793.333333333334,55.0,66.32675438596492,16.30436331185241
59,2015-09-20,250.875,8614.666666666666,18.333333333333332,66.01973684210526,16.565476996594956
59,2015-09-21,250.0,8856.0,218.33333333333334,65.78947368421053,16.05785155073773
59,2015-09-22,252.625,9102.666666666666,130.0,66.48026315789474,15.786749761974514
59,2015-09-23,262.0416666666667,9084.0,10.833333333333334,68.95833333333333,16.408854548901612
59,2015-09-24,259.9166666666667,9142.666666666666,385.0,68.39912280701755,16.171350140975157
59,2015-09-25,259.75,8804.0,144.16666666666666,68.35526315789474,16.782650878388612
59,2015-09-26,261.9166666666667,8924.0,66.66666666666667,68.92543859649123,16.695084105284128
59,2015-09-27,264.5,8913.333333333334,77.08333333333333,69.60526315789474,16.87992707554226
59,2015-09-28,234.08333333333334,7922.666666666667,500.4166666666667,61.60087719298246,16.806765749467072
59,2015-09-29,256.4583333333333,8858.666666666666,69.58333333333333,67.4890350877193,16.467720719195263
59,2015-09-30,261.125,8858.666666666666,375.4166666666667,68.71710526315789,16.767377050722455
59,2015-10-01,246.45833333333334,8309.333333333334,2.5,64.85745614035088,16.87183672309585
59,2015-10-02,263.0833333333333,8872.0,143.75,69.23245614035088,16.867737764252077
59,2015-10-03,261.0416666666667,8706.666666666666,59.166666666666664,68.6951754385965,17.05465559596733
59,2015-10-04,246.58333333333334,8320.0,4.583333333333333,64.89035087719299,16.858752337072648
59,2015-10-05,263.375,9005.333333333334,88.75,69.3092105263158,16.636416845572995
59,2015-10-06,46.125,1876.0,4.166666666666667,12.138157894736842,13.985840884861409
59,2015-10-07,262.5416666666667,8909.333333333334,37.916666666666664,69.08991228070175,16.762472095430507
59,2015-10-08,260.1666666666667,8973.333333333334,62.916666666666664,68.46491228070175,16.492363174839028
59,2015-10-09,261.2083333333333,8878.666666666666,75.83333333333333,68.7390350877193,16.73494596911448
59,2015-10-10,260.125,8932.0,40.0,68.45394736842105,16.566028978205704
59,2015-10-11,252.45833333333334,8696.0,30.0,66.43640350877193,16.514111692476746
59,2015-10-12,261.75,8993.333333333334,128.33333333333334,68.88157894736841,16.555833024462565
59,2015-10-13,263.125,9094.666666666666,71.25,69.24342105263158,16.457367413135902
59,2015-10-14,258.7916666666667,9066.666666666666,53.333333333333336,68.1030701754386,16.236322763480395
59,2015-10-15,257.1666666666667,9130.666666666666,197.5,67.67543859649123,16.02128054419782
59,2015-10-16,259.25,9137.333333333334,117.91666666666667,68.22368421052632,16.139286626295053
59,2015-10-17,253.45833333333334,8914.666666666666,28.75,66.69956140350877,16.172847959666964
59,2015-10-18,248.875,8798.666666666666,1.25,65.49342105263159,16.089755550083346
59,2015-10-19,257.2083333333333,8857.333333333334,192.91666666666666,67.68640350877193,16.51836598048071
59,2015-10-20,259.9583333333333,9304.0,178.75,68.41008771929825,15.893482940431833
59,2015-10-21,264.1666666666667,9721.333333333334,255.83333333333334,69.51754385964912,15.457427536231885
59,2015-10-22,263.5,9821.333333333334,72.08333333333333,69.34210526315789,15.261429201737714
59,2015-10-23,154.75,5864.0,1117.0833333333333,40.723684210526315,15.011418542519328
59,2015-10-24,165.5,5804.0,379.1666666666667,43.55263157894737,16.220178612451182
59,2015-10-25,233.75,7556.0,55.833333333333336,61.51315789473685,17.59724611787542
59,2015-10-26,242.625,8008.0,255.41666666666666,63.848684210526315,17.23441402347652
59,2015-10-27,242.125,7845.333333333333,190.0,63.71710526315789,17.555502740482666
59,2015-10-28,245.04166666666666,7854.666666666667,386.6666666666667,64.48464912280701,17.745866752956488
59,2015-10-29,243.125,7821.333333333333,368.75,63.98026315789473,17.682100771394477
59,2015-10-30,51.833333333333336,1669.3333333333333,0.0,13.640350877192983,17.662456735889247
59,2015-10-31,159.08333333333334,5473.333333333333,454.5833333333333,41.8640350877193,16.533234368656107
59,2015-11-01,221.91666666666666,7013.333333333333,307.0833333333333,58.39912280701755,17.999087056400505
59,2015-11-02,224.83333333333334,7352.0,272.0833333333333,59.166666666666664,17.395633085479385
59,2015-11-03,154.33333333333334,5025.333333333333,464.5833333333333,40.614035087719294,17.4694768727337
59,2015-11-04,40.208333333333336,1309.3333333333333,38.75,10.581140350877192,17.468309784453496
59,2015-11-05,223.875,7276.0,443.75,58.91447368421052,17.502413757559097
59,2015-11-06,223.75,7177.333333333333,575.4166666666666,58.88157894736842,17.73311234441761
59,2015-11-07,237.29166666666666,8561.333333333334,144.16666666666666,62.44517543859649,15.766166841873023
59,2015-11-08,257.1666666666667,9673.333333333334,0.4166666666666667,67.67543859649123,15.122498851366872
59,2015-11-09,274.75,10242.666666666666,317.0833333333333,72.30263157894737,15.25842472663369
59,2015-11-10,210.54166666666666,6566.666666666667,616.6666666666666,55.40570175438596,18.23803828257191
59,2015-11-11,268.9166666666667,9802.666666666666,304.5833333333333,70.76754385964912,15.60481133251723
59,2015-11-12,264.0,9740.0,330.8333333333333,69.47368421052632,15.418069815195071
59,2015-11-13,53.916666666666664,1928.0,0.0,14.18859649122807,15.90746743891194
59,2015-11-14,273.8333333333333,9801.333333333334,30.416666666666668,72.06140350877193,15.89227939509364
59,2015-11-15,221.83333333333334,8026.666666666667,52.5,58.37719298245614,15.720871400885933
59,2015-11-16,54.5,2009.3333333333333,0.0,14.342105263157896,15.428707697412078
59,2015-11-17,278.0833333333333,10132.0,86.66666666666667,73.1798245614035,15.612225566960564
59,2015-11-18,270.4583333333333,10126.666666666666,147.5,71.17324561403508,15.192137782532367
59,2015-11-19,275.0416666666667,10321.333333333334,244.16666666666666,72.37938596491227,15.158203209103046
59,2015-11-20,265.0833333333333,9840.0,218.33333333333334,69.75877192982456,15.324007734869014
59,2015-11-21,211.54166666666666,8001.333333333333,90.0,55.6688596491228,15.038987425706827
59,2015-11-22,2.7083333333333335,104.0,0.0,0.712719298245614,14.813368055555557
59,2015-11-23,51.791666666666664,1940.0,8.75,13.62938596491228,15.185992983963342
59,2015-11-24,276.0833333333333,10174.666666666666,136.66666666666666,72.65350877192982,15.434943268684753
59,2015-11-25,260.75,9834.666666666666,187.08333333333334,68.61842105263159,15.08167960276573
59,2015-11-26,277.5833333333333,10248.0,305.0,73.0482456140351,15.407753003296037
59,2015-11-27,273.3333333333333,10233.333333333334,327.0833333333333,71.9298245614035,15.193593919652551
59,2015-11-28,254.70833333333334,9501.333333333334,231.66666666666666,67.02850877192984,15.249079807512397
59,2015-11-29,270.0,10041.333333333334,2.0833333333333335,71.05263157894737,15.295279511353074
59,2015-11-30,273.0833333333333,10409.333333333334,137.5,71.8640350877193,14.923040487169633
59,2015-12-01,278.3333333333333,10637.333333333334,197.91666666666666,73.24561403508771,14.883925587031003
59,2015-12-02,275.5,10448.0,182.91666666666666,72.5,14.999385847371109
59,2015-12-03,266.2083333333333,9862.666666666666,18.75,70.0548245614035,15.353674490784552
59,2015-12-04,271.375,10010.666666666666,230.83333333333334,71.41447368421052,15.420266299280765
59,2015-12-05,274.625,9968.0,272.5,72.26973684210526,15.671734968566078
59,2015-12-06,240.66666666666666,8890.666666666666,46.25,63.33333333333333,15.398082883423314
59,2015-12-07,254.75,9430.666666666666,114.58333333333333,67.03947368421052,15.36585872331401
59,2015-12-08,54.208333333333336,1990.6666666666667,31.666666666666668,14.265350877192983,15.490040327081939
59,2015-12-09,274.0,9897.333333333334,136.25,72.10526315789474,15.747709820827158
59,2015-12-10,268.1666666666667,9750.666666666666,212.5,70.5701754385965,15.64427788413328
59,2015-12-11,273.5833333333333,9958.666666666666,212.08333333333334,71.99561403508771,15.626923227116526
59,2015-12-12,216.75,8105.333333333333,613.75,57.03947368421053,15.21154281131765
59,2015-12-13,125.83333333333333,5034.666666666667,952.0833333333334,33.114035087719294,14.217067222810737
59,2015-12-14,24.166666666666668,1061.3333333333333,345.4166666666667,6.359649122807018,12.95239216917923
59,2015-12-15,38.708333333333336,1488.0,8.333333333333334,10.18640350877193,14.797439702807644
59,2015-12-16,236.08333333333334,8608.0,3.75,62.12719298245614,15.60084449865758
59,2015-12-17,201.0,7674.666666666667,289.1666666666667,52.89473684210526,14.897780576789435
59,2015-12-18,210.33333333333334,8150.666666666667,8.75,55.35087719298246,14.679119635748952
59,2015-12-19,39.75,1544.0,0.0,10.460526315789474,14.644511010362695
59,2015-12-20,198.45833333333334,7854.666666666667,0.0,52.22587719298246,14.372311400158432
59,2015-12-21,153.95833333333334,6629.333333333333,912.0833333333334,40.515350877192986,13.21047344294717
59,2015-12-22,134.58333333333334,5584.0,626.25,35.41666666666667,13.709793358007005
59,2015-12-23,239.375,9145.333333333334,117.91666666666667,62.99342105263158,14.888957482869221
59,2015-12-24,253.83333333333334,9232.0,85.41666666666667,66.7982456140351,15.640041281532833
59,2015-12-25,243.25,8781.333333333334,1.25,64.01315789473684,15.75714109474643
59,2015-12-26,259.25,9229.333333333334,73.75,68.22368421052632,15.978406710488297
59,2015-12-27,253.83333333333334,9049.333333333334,90.83333333333333,66.7982456140351,15.95574566573351
59,2015-12-28,58.5,2061.3333333333335,1.25,15.394736842105264,16.14331338939198
59,2015-12-29,0.0,293.3333333333333,0.0,0.0,0.0
59,2015-12-30,56.875,2114.6666666666665,57.916666666666664,14.967105263157896,15.299052254098362
59,2015-12-31,204.79166666666666,7752.0,4.583333333333333,53.89254385964912,15.027389885047587
59,2016-01-01,222.29166666666666,8566.666666666666,0.8333333333333334,58.497807017543856,14.76033965629053
59,2016-01-02,232.375,8962.666666666666,0.0,61.151315789473685,14.74813810993752
59,2016-01-03,236.04166666666666,8786.666666666666,0.0,62.11622807017544,15.280922009357614
59,2016-01-04,238.08333333333334,8717.333333333334,0.0,62.65350877192982,15.535684013969615
59,2016-01-05,237.04166666666666,8500.0,0.0,62.37938596491228,15.863200163398695
59,2016-01-06,209.79166666666666,7816.0,106.66666666666667,55.208333333333336,15.268230943648357
59,2016-01-07,226.91666666666666,9012.0,50.0,59.71491228070176,14.322876596636586
59,2016-01-08,242.70833333333334,9324.0,0.0,63.87061403508771,14.807013114304779
59,2016-01-09,230.83333333333334,8834.666666666666,0.0,60.74561403508771,14.862552193379615
59,2016-01-10,165.66666666666666,6353.333333333333,399.5833333333333,43.59649122807018,14.83264253235397
59,2016-01-11,216.79166666666666,8386.666666666666,0.0,57.050438596491226,14.70409297164812
59,2016-01-12,190.83333333333334,7313.333333333333,354.1666666666667,50.21929824561403,14.843075812822848
