ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
59,2016-01-13,231.0,8758.666666666666,0.0,60.78947368421053,15.00234053889481
59,2016-01-14,249.54166666666666,9316.0,0.0,65.66885964912281,15.236970594198752
59,2016-01-15,53.416666666666664,2097.3333333333335,0.0,14.057017543859649,14.487530461962278
59,2016-01-16,239.125,8932.0,0.0,62.92763157894738,15.228646533064637
59,2016-01-17,205.625,7940.0,0.0,54.11184210526315,14.731278862300586
59,2016-01-18,201.20833333333334,7742.666666666667,5.416666666666667,52.949561403508774,14.782246462602608
59,2016-01-19,266.0833333333333,9906.666666666666,43.75,70.0219298245614,15.278304452669357
59,2016-01-20,265.9583333333333,10096.0,31.25,69.9890350877193,14.984742995025533
59,2016-01-21,252.54166666666666,9502.666666666666,42.083333333333336,66.45833333333333,15.11724267457088
59,2016-01-22,263.7083333333333,10193.333333333334,30.0,69.3969298245614,14.716097803575323
59,2016-01-23,256.875,9608.0,60.0,67.59868421052632,15.208062291840136
59,2016-01-24,214.66666666666666,8085.333333333333,24.166666666666668,56.49122807017544,15.102600043975373
59,2016-01-25,227.45833333333334,8429.333333333334,13.75,59.85745614035088,15.3494798257408
59,2016-01-26,260.4583333333333,9429.333333333334,148.33333333333334,68.54166666666667,15.71239203313537
59,2016-01-27,221.875,8128.0,42.5,58.38815789473685,15.527792302329397
59,2016-01-28,50.875,1920.0,3.75,13.388157894736844,15.07260199652778
59,2016-01-29,221.95833333333334,8360.0,49.583333333333336,58.41008771929824,15.102547680754915
59,2016-01-30,0.0,0.0,0.0,0.0,0.0
59,2016-01-31,37.0,1420.0,35.833333333333336,9.736842105263158,14.821713615023471
59,2016-02-01,255.125,9309.333333333334,54.166666666666664,67.13815789473684,15.589043701661415
59,2016-02-02,253.375,9313.333333333334,51.666666666666664,66.67763157894737,15.475463045812454
59,2016-02-03,269.375,10029.333333333334,234.16666666666666,70.88815789473685,15.278132062616326
59,2016-02-04,246.875,8981.333333333334,51.666666666666664,64.9671052631579,15.635844251039192
59,2016-02-05,245.08333333333334,9329.333333333334,26.25,64.49561403508773,14.943358165404222
59,2016-02-06,240.95833333333334,8926.666666666666,53.75,63.41008771929825,15.354570419467262
59,2016-02-07,189.45833333333334,7309.333333333333,27.083333333333332,49.85745614035088,14.744192166788276
59,2016-02-08,180.875,7137.333333333333,39.583333333333336,47.598684210526315,14.415430015878947
59,2016-02-09,231.66666666666666,8724.0,57.916666666666664,60.96491228070175,15.105424372102503
59,2016-02-10,220.625,8428.0,85.0,58.05921052631579,14.890704101408007
59,2016-02-11,216.45833333333334,7896.0,137.08333333333334,56.96271929824561,15.593808925757063
59,2016-02-12,180.58333333333334,6849.333333333333,89.16666666666667,47.521929824561404,14.997345645967167
59,2016-02-13,37.5,1417.3333333333333,34.583333333333336,9.868421052631579,15.05027046095955
59,2016-02-14,176.41666666666666,6764.0,131.66666666666666,46.42543859649123,14.83614437545174
59,2016-02-15,175.16666666666666,6508.0,69.16666666666667,46.09649122807017,15.310485385508432
59,2016-02-16,216.41666666666666,7789.333333333333,42.5,56.95175438596492,15.804306815588271
59,2016-02-17,217.83333333333334,7924.0,53.333333333333336,57.32456140350877,15.637413062987271
59,2016-02-18,271.0833333333333,9528.0,107.91666666666667,71.33771929824562,16.184008827782446
59,2016-02-19,267.4166666666667,9377.333333333334,170.83333333333334,70.37280701754386,16.221617434475565
59,2016-02-20,187.25,7282.666666666667,97.91666666666667,49.276315789473685,14.625692283046504
59,2016-02-21,37.333333333333336,1404.0,4.583333333333333,9.824561403508772,15.125672681228236
59,2016-02-22,195.54166666666666,7368.0,9.583333333333334,51.45833333333333,15.096446533055857
59,2016-02-23,196.70833333333334,7192.0,25.0,51.765350877192986,15.558155859906067
59,2016-02-24,221.0,7820.0,87.08333333333333,58.15789473684211,16.07572463768116
59,2016-02-25,202.66666666666666,7033.333333333333,60.0,53.333333333333336,16.391026856240128
59,2016-02-26,227.83333333333334,8289.333333333334,88.33333333333333,59.9561403508772,15.634453246474719
59,2016-02-27,249.375,9070.666666666666,138.75,65.625,15.638631394237837
59,2016-02-28,222.375,7982.666666666667,118.33333333333333,58.51973684210526,15.84612232754301
59,2016-02-29,190.83333333333334,6982.666666666667,126.25,50.21929824561403,15.545974953853989
59,2016-03-01,47.708333333333336,1741.3333333333333,17.5,12.554824561403507,15.58466133869321
59,2016-03-02,245.66666666666666,8892.0,90.83333333333333,64.64912280701755,15.715630779227272
59,2016-03-03,265.1666666666667,9878.666666666666,30.416666666666668,69.78070175438596,15.268825639987401
59,2016-03-04,255.0,9212.0,27.916666666666668,67.10526315789474,15.746037776812852
59,2016-03-05,238.29166666666666,8490.666666666666,23.75,62.708333333333336,15.964381641279315
59,2016-03-06,227.04166666666666,8386.666666666666,22.5,59.74780701754386,15.399308591679914
59,2016-03-07,195.08333333333334,7384.0,300.8333333333333,51.33771929824561,15.028426703382689
59,2016-03-08,235.0,9426.666666666666,22.916666666666668,61.8421052631579,14.180604667609616
59,2016-03-09,231.79166666666666,9525.333333333334,111.25,60.997807017543856,13.842122031308326
59,2016-03-10,249.875,10106.666666666666,40.0,65.75657894736841,14.063710009894459
59,2016-03-11,171.70833333333334,7062.666666666667,72.5,45.186403508771924,13.82953892926814
59,2016-03-12,39.25,1630.6666666666667,6.25,10.328947368421053,13.69176717089125
59,2016-03-13,173.54166666666666,7248.0,59.583333333333336,45.66885964912281,13.61979645726024
59,2016-03-14,52.25,2161.3333333333335,10.416666666666666,13.750000000000002,13.75148442319556
59,2016-03-15,251.375,10085.333333333334,10.0,66.15131578947368,14.178061789397143
59,2016-03-16,249.79166666666666,9829.333333333334,57.5,65.73464912280701,14.455693135060589
59,2016-03-17,194.45833333333334,7858.666666666667,85.0,51.17324561403509,14.07546427864495
59,2016-03-18,36.708333333333336,1473.3333333333333,18.75,9.660087719298245,14.172572586726998
59,2016-03-19,220.0,8505.333333333334,62.5,57.89473684210527,14.713513089825991
59,2016-03-20,207.66666666666666,8081.333333333333,73.75,54.64912280701755,14.617355496892703
59,2016-03-21,200.41666666666666,8024.0,85.41666666666667,52.74122807017544,14.20783655976515
59,2016-03-22,231.41666666666666,9681.333333333334,39.166666666666664,60.89912280701755,13.597043853004639
59,2016-03-23,197.29166666666666,8337.333333333334,21.666666666666668,51.91885964912281,13.460668046004583
59,2016-03-24,45.458333333333336,1642.6666666666667,2.5,11.962719298245613,15.741608326569265
59,2016-03-25,216.83333333333334,8322.666666666666,63.75,57.06140350877193,14.820012949909216
59,2016-03-26,218.54166666666666,8948.0,32.5,57.510964912280706,13.892912910395866
59,2016-03-27,223.66666666666666,9074.666666666666,52.5,58.85964912280702,14.020245616612792
59,2016-03-28,234.54166666666666,9312.0,181.66666666666666,61.72149122807018,14.32722487710004
59,2016-03-29,230.45833333333334,9221.333333333334,97.5,60.646929824561404,14.216206833188744
59,2016-03-30,226.83333333333334,9030.666666666666,55.833333333333336,59.692982456140356,14.288021679216497
59,2016-03-31,226.125,9156.0,213.33333333333334,59.50657894736842,14.048431356487548
59,2016-04-01,232.58333333333334,9396.0,97.08333333333333,61.20614035087719,14.080582458256469
59,2016-04-02,220.91666666666666,8900.0,133.33333333333334,58.1359649122807,14.119636392009987
59,2016-04-03,197.25,8310.666666666666,155.41666666666666,51.90789473684211,13.501007741055673
59,2016-04-04,243.125,9805.333333333334,107.08333333333333,63.98026315789473,14.104324602257275
59,2016-04-05,230.375,9192.0,20.0,60.62499999999999,14.256416358427618
59,2016-04-06,227.75,9185.333333333334,30.0,59.93421052631579,14.104201444331544
59,2016-04-07,240.66666666666666,9678.666666666666,117.08333333333333,63.33333333333333,14.144429903108785
59,2016-04-08,209.75,8366.666666666666,261.25,55.19736842105263,14.260493027888444
59,2016-04-09,205.45833333333334,8446.666666666666,116.25,54.06798245614035,13.83641064851355
59,2016-04-10,205.54166666666666,8533.333333333334,62.5,54.08991228070176,13.701439615885416
59,2016-04-11,255.54166666666666,10292.0,141.66666666666666,67.24780701754386,14.123651190784644
59,2016-04-12,258.875,9700.0,71.66666666666667,68.125,15.181106099656356
59,2016-04-13,250.125,9717.333333333334,72.5,65.82236842105263,14.641819171926452
59,2016-04-14,204.66666666666666,8010.666666666667,68.33333333333333,53.85964912280702,14.533275077674212
59,2016-04-15,7.333333333333333,280.0,0.4166666666666667,1.9298245614035088,14.898015873015874
59,2016-04-16,33.166666666666664,1396.0,0.0,8.728070175438596,13.514545526902264
59,2016-04-17,210.91666666666666,8536.0,26.666666666666668,55.50438596491228,14.055345660210353
59,2016-04-18,254.625,9878.666666666666,34.583333333333336,67.00657894736842,14.661815444054527
59,2016-04-19,265.5416666666667,10390.666666666666,58.75,69.87938596491227,14.536983644510029
59,2016-04-20,267.5416666666667,10406.666666666666,48.333333333333336,70.40570175438596,14.623954329489644
59,2016-04-21,232.70833333333334,9318.666666666666,40.0,61.239035087719294,14.205064058997474
59,2016-04-22,271.75,10606.666666666666,69.58333333333333,71.51315789473685,14.573896134506601
59,2016-04-23,267.0416666666667,10294.666666666666,78.33333333333333,70.27412280701755,14.755426893105383
59,2016-04-24,235.0,9552.0,42.916666666666664,61.8421052631579,13.994538665549975
59,2016-04-25,51.583333333333336,2321.3333333333335,12.083333333333334,13.574561403508772,12.640286951943327
59,2016-04-26,270.5833333333333,10530.666666666666,55.833333333333336,71.20614035087719,14.61605654385076
59,2016-04-27,213.875,8613.333333333334,109.58333333333333,56.2828947368421,14.12452351006192
59,2016-04-28,223.0,9064.0,56.666666666666664,58.684210526315795,13.994906590173581
59,2016-04-29,258.2916666666667,10462.666666666666,21.25,67.97149122807018,14.04277842381377
59,2016-04-30,250.0,10572.0,70.0,65.78947368421053,13.451412536259303
59,2016-05-01,245.75,10609.333333333334,13.75,64.67105263157895,13.176208841271835
59,2016-05-02,260.4583333333333,11180.0,5.416666666666667,68.54166666666667,13.252001962830452
59,2016-05-03,251.875,10861.333333333334,13.333333333333334,66.2828947368421,13.191280613184386
59,2016-05-04,250.04166666666666,10825.333333333334,45.0,65.80043859649123,13.138813405797103
59,2016-05-05,51.541666666666664,2500.0,2.5,13.563596491228068,11.72744722222222
59,2016-05-06,255.625,10884.0,93.33333333333333,67.26973684210526,13.35979610743599
59,2016-05-07,221.125,9146.666666666666,17.083333333333332,58.19078947368421,13.751815324344022
59,2016-05-08,49.375,2048.0,5.0,12.993421052631579,13.713938395182293
59,2016-05-09,205.875,8517.333333333334,30.0,54.17763157894737,13.749439867720724
59,2016-05-10,46.625,1932.0,2.5,12.269736842105264,13.727667788129743
59,2016-05-11,233.83333333333334,9874.666666666666,56.25,61.53508771929824,13.470043995859212
59,2016-05-12,225.875,9672.0,34.166666666666664,59.440789473684205,13.284246191756274
59,2016-05-13,255.08333333333334,10617.333333333334,45.0,67.12719298245614,13.666322627569173
59,2016-05-14,251.20833333333334,10253.333333333334,71.66666666666667,66.10745614035088,13.93650912982228
59,2016-05-15,231.125,9452.0,101.66666666666667,60.82236842105263,13.909395277895332
59,2016-05-16,247.45833333333334,9942.666666666666,75.41666666666667,65.12061403508773,14.15742409257521
59,2016-05-17,258.7083333333333,10529.333333333334,17.5,68.08114035087719,13.976376181883415
59,2016-05-18,248.20833333333334,10520.0,40.833333333333336,65.31798245614036,13.421024107520067
59,2016-05-19,263.8333333333333,10806.666666666666,24.583333333333332,69.4298245614035,13.887464013983136
59,2016-05-20,250.45833333333334,10661.333333333334,37.5,65.91008771929825,13.363154884734033
59,2016-05-21,241.0,10525.333333333334,10.416666666666666,63.421052631578945,13.024654801114771
59,2016-05-22,234.58333333333334,9377.333333333334,43.75,61.73245614035088,14.229932402009574
59,2016-05-23,248.83333333333334,9509.333333333334,45.833333333333336,65.48245614035088,14.884817839783135
59,2016-05-24,229.95833333333334,9186.666666666666,25.0,60.515350877192986,14.238893172472181
59,2016-05-25,215.875,8776.0,82.5,56.80921052631579,13.992353672895778
59,2016-05-26,173.125,6993.333333333333,35.416666666666664,45.55921052631579,14.081878574833173
59,2016-05-27,49.916666666666664,1952.0,0.4166666666666667,13.1359649122807,14.546241746357014
59,2016-05-28,249.83333333333334,9844.0,47.083333333333336,65.74561403508771,14.436563163122488
59,2016-05-29,233.20833333333334,9336.0,46.25,61.370614035087726,14.209155271113014
59,2016-05-30,217.20833333333334,8606.666666666666,37.916666666666664,57.16008771929825,14.355771527239863
59,2016-05-31,213.33333333333334,8557.333333333334,24.166666666666668,56.14035087719298,14.180949413108964
59,2016-06-01,199.04166666666666,8265.333333333334,37.083333333333336,52.37938596491228,13.6983628071732
59,2016-06-02,259.375,9969.333333333334,43.75,68.25657894736842,14.799499715795106
59,2016-06-03,243.25,9474.666666666666,40.0,64.01315789473684,14.604071383338024
59,2016-06-04,245.16666666666666,9592.0,51.25,64.51754385964912,14.5390921833009
59,2016-06-05,248.29166666666666,9632.0,36.666666666666664,65.33991228070175,14.663265821105576
59,2016-06-06,232.25,9066.666666666666,53.333333333333336,61.118421052631575,14.571125919117645
59,2016-06-07,260.625,9842.666666666666,36.25,68.58552631578947,15.062197321186671
59,2016-06-08,233.45833333333334,8881.333333333334,82.5,61.43640350877193,14.952583915077817
59,2016-06-09,208.125,8094.666666666667,77.08333333333333,54.76973684210527,14.625486431395155
59,2016-06-10,233.83333333333334,8884.0,32.083333333333336,61.53508771929824,14.972106533593477
59,2016-06-11,240.5,8862.666666666666,40.416666666666664,63.28947368421053,15.436033172859936
59,2016-06-12,209.16666666666666,8317.333333333334,90.83333333333333,55.04385964912281,14.305182617291868
59,2016-06-13,178.16666666666666,6521.333333333333,217.08333333333334,46.885964912280706,15.540861616574661
59,2016-06-14,209.375,7513.333333333333,28.333333333333332,55.098684210526315,15.851749667258208
59,2016-06-15,160.95833333333334,6104.0,46.25,42.35745614035088,14.999748571064513
59,2016-06-16,42.5,1602.6666666666667,5.833333333333333,11.18421052631579,15.08449459234609
59,2016-06-17,235.54166666666666,8981.333333333334,42.083333333333336,61.98464912280702,14.918046844071654
59,2016-06-18,227.95833333333334,8846.666666666666,28.75,59.9890350877193,14.65753187013313
59,2016-06-19,239.04166666666666,9184.0,47.083333333333336,62.905701754385966,14.805625877129305
59,2016-06-20,224.66666666666666,8493.333333333334,129.16666666666666,59.122807017543856,15.046847200418629
59,2016-06-21,230.75,8741.333333333334,24.166666666666668,60.723684210526315,15.015820431665649
59,2016-06-22,216.66666666666666,8464.0,28.75,57.01754385964912,14.561344780508295
59,2016-06-23,227.875,8824.0,45.416666666666664,59.96710526315789,14.689811404502873
59,2016-06-24,227.5,8765.333333333334,59.166666666666664,59.86842105263158,14.763794873745056
59,2016-06-25,249.125,9448.0,50.416666666666664,65.5592105263158,14.999005521450748
59,2016-06-26,257.625,9641.333333333334,55.833333333333336,67.79605263157895,15.19973248859079
59,2016-06-27,243.70833333333334,9341.333333333334,55.0,64.13377192982456,14.840432159339615
59,2016-06-28,153.95833333333334,6228.0,50.833333333333336,40.515350877192986,14.061758501034754
59,2016-06-29,172.33333333333334,6989.333333333333,20.416666666666668,45.35087719298246,14.025507121963626
59,2016-06-30,197.04166666666666,7390.666666666667,27.083333333333332,51.853070175438596,15.165596435444103
59,2016-07-01,193.66666666666666,7648.0,52.916666666666664,50.96491228070176,14.404295966992098
59,2016-07-02,197.70833333333334,7585.333333333333,40.833333333333336,52.02850877192983,14.826387363039784
59,2016-07-03,184.54166666666666,7158.666666666667,22.5,48.563596491228076,14.663827256782763
59,2016-07-04,174.375,7408.0,45.833333333333336,45.88815789473684,13.389621017818573
59,2016-07-05,194.70833333333334,7717.333333333333,47.5,51.2390350877193,14.351665982780466
59,2016-07-06,195.83333333333334,7774.666666666667,37.083333333333336,51.53508771929825,14.328141971074142
59,2016-07-07,196.91666666666666,7688.0,30.416666666666668,51.82017543859649,14.569818403861717
59,2016-07-08,197.70833333333334,7733.333333333333,14.166666666666666,52.02850877192983,14.542640984195401
59,2016-07-09,211.375,8273.333333333334,42.916666666666664,55.625,14.533095789685735
59,2016-07-10,190.33333333333334,7325.333333333333,35.416666666666664,50.08771929824562,14.779934170610362
59,2016-07-11,41.208333333333336,1556.0,0.4166666666666667,10.844298245614036,15.064700264210225
59,2016-07-12,239.45833333333334,9184.0,25.833333333333332,63.01535087719298,14.831433138550135
59,2016-07-13,209.04166666666666,8293.333333333334,50.416666666666664,55.0109649122807,14.338006598338692
59,2016-07-14,174.45833333333334,6857.333333333333,90.0,45.91008771929825,14.47176481787543
59,2016-07-15,222.95833333333334,8341.333333333334,49.166666666666664,58.67324561403508,15.204539475436915
59,2016-07-16,236.95833333333334,8544.0,27.083333333333332,62.35745614035088,15.775959575270496
59,2016-07-17,223.54166666666666,9012.0,32.916666666666664,58.82675438596491,14.109848134585985
59,2016-07-18,235.625,9393.333333333334,39.583333333333336,62.00657894736842,14.268774396735273
59,2016-07-19,219.33333333333334,8689.333333333334,29.166666666666668,57.719298245614034,14.358306480486933
59,2016-07-20,214.58333333333334,8737.333333333334,32.083333333333336,56.46929824561403,13.970183821659294
59,2016-07-21,220.66666666666666,8778.666666666666,30.0,58.07017543859649,14.298590016200894
59,2016-07-22,229.70833333333334,8993.333333333334,43.75,60.44956140350877,14.529179793674327
59,2016-07-23,227.29166666666666,9041.333333333334,22.5,59.81359649122807,14.300001075308458
59,2016-07-24,225.25,8954.666666666666,23.333333333333332,59.276315789473685,14.3087077501489
59,2016-07-25,245.45833333333334,9646.666666666666,14.583333333333334,64.59429824561404,14.473899303155955
59,2016-07-26,245.20833333333334,9533.333333333334,13.333333333333334,64.52850877192982,14.631049679487177
59,2016-07-27,233.95833333333334,9246.666666666666,24.166666666666668,61.56798245614035,14.39257014539774
59,2016-07-28,237.91666666666666,9472.0,20.416666666666668,62.60964912280702,14.287893850882133
59,2016-07-29,247.04166666666666,9701.333333333334,43.75,65.0109649122807,14.485177438381896
59,2016-07-30,215.33333333333334,8720.0,42.083333333333336,56.666666666666664,14.046878185524973
59,2016-07-31,206.625,8620.0,35.416666666666664,54.37499999999999,13.635172563805103
59,2016-08-01,228.29166666666666,9160.0,45.416666666666664,60.07675438596492,14.176846039543909
59,2016-08-02,251.04166666666666,9873.333333333334,56.25,66.06359649122807,14.463288459374294
59,2016-08-03,213.58333333333334,8546.666666666666,32.5,56.2061403508772,14.215286986479459
59,2016-08-04,216.91666666666666,8510.666666666666,114.16666666666667,57.08333333333333,14.498209762911902
59,2016-08-05,214.875,8536.0,37.5,56.546052631578945,14.319126347235239
59,2016-08-06,194.29166666666666,8084.0,16.666666666666668,51.129385964912274,13.671397376161417
59,2016-08-07,141.125,5961.333333333333,17.5,37.13815789473684,13.466216310668756
59,2016-08-08,33.0,1394.6666666666667,1.25,8.68421052631579,13.459488527724664
59,2016-08-09,192.45833333333334,7821.333333333333,79.16666666666667,50.646929824561404,13.997193395556312
59,2016-08-10,204.79166666666666,8137.333333333333,14.166666666666666,53.89254385964912,14.315786464307173
59,2016-08-11,41.541666666666664,1745.3333333333333,1.6666666666666667,10.932017543859649,13.53912417239623
59,2016-08-12,176.125,7717.333333333333,46.25,46.348684210526315,12.981915709225985
59,2016-08-13,173.75,7209.333333333333,23.333333333333332,45.723684210526315,13.709283105233954
59,2016-08-14,173.70833333333334,7178.666666666667,10.416666666666666,45.71271929824562,13.764546379705298
59,2016-08-15,174.875,7198.666666666667,6.25,46.01973684210526,13.818493586775327
59,2016-08-16,192.54166666666666,7580.0,32.083333333333336,50.66885964912281,14.449092091761948
59,2016-08-17,136.0,5601.333333333333,14.166666666666666,35.78947368421053,13.811235420138063
59,2016-08-18,41.666666666666664,1618.6666666666667,0.8333333333333334,10.964912280701753,14.642538440417354
59,2016-08-19,203.79166666666666,8100.0,9.583333333333334,53.62938596491228,14.311542352537723
59,2016-08-20,156.375,6356.0,17.083333333333332,41.151315789473685,13.994857221522972
59,2016-08-21,194.125,7745.333333333333,23.75,51.08552631578947,14.25694235238423
59,2016-08-22,188.79166666666666,7180.0,27.916666666666668,49.682017543859644,14.956962821108016
59,2016-08-23,156.33333333333334,6596.0,33.75,41.14035087719298,13.482051411629945
59,2016-08-24,200.66666666666666,8126.666666666667,28.75,52.807017543859644,14.045843587640142
59,2016-08-25,227.0,8946.666666666666,12.5,59.73684210526316,14.432768256333828
59,2016-08-26,194.04166666666666,7912.0,8.333333333333334,51.06359649122807,13.950627913998426
59,2016-08-27,161.0,6986.666666666667,22.5,42.368421052631575,13.10813454198473
59,2016-08-28,138.08333333333334,6432.0,17.5,36.33771929824562,12.211816352266444
59,2016-08-29,185.625,7748.0,17.916666666666668,48.848684210526315,13.627992707795562
59,2016-08-30,183.33333333333334,7556.0,28.333333333333332,48.24561403508772,13.80176166107876
59,2016-08-31,214.625,8592.0,12.083333333333334,56.48026315789474,14.209247458876472
59,2016-09-01,203.25,8297.333333333334,29.166666666666668,53.48684210526316,13.934040053029085
59,2016-09-02,212.375,8522.666666666666,35.0,55.88815789473684,14.174669019868585
59,2016-09-03,189.125,7785.333333333333,50.0,49.76973684210526,13.818368406405208
59,2016-09-04,192.625,8041.333333333333,35.833333333333336,50.690789473684205,13.62603890316697
59,2016-09-05,207.5,8548.0,21.666666666666668,54.60526315789473,13.808249493058804
59,2016-09-06,206.33333333333334,8565.333333333334,10.833333333333334,54.29824561403509,13.702826639684517
59,2016-09-07,246.41666666666666,9714.666666666666,12.083333333333334,64.84649122807018,14.428700304236436
59,2016-09-08,249.66666666666666,9913.333333333334,31.666666666666668,65.70175438596492,14.326031158932976
59,2016-09-09,177.25,7557.333333333333,7.083333333333333,46.64473684210526,13.341439881792521
59,2016-09-10,203.125,8358.666666666666,41.25,53.45394736842105,13.823289699314087
59,2016-09-11,211.125,8658.666666666666,32.5,55.559210526315795,13.86991116800123
59,2016-09-12,192.83333333333334,8237.333333333334,29.166666666666668,50.74561403508772,13.316206026761629
59,2016-09-13,220.45833333333334,8953.333333333334,30.0,58.015350877192986,14.006409003474808
59,2016-09-14,223.0,8985.333333333334,30.0,58.684210526315795,14.11743211158926
59,2016-09-15,216.58333333333334,8796.0,46.666666666666664,56.99561403508772,14.00634600323379
59,2016-09-16,207.91666666666666,8420.0,38.333333333333336,54.71491228070175,14.0463100422275
59,2016-09-17,239.75,9326.666666666666,14.583333333333334,63.09210526315789,14.62235078627591
59,2016-09-18,249.08333333333334,9708.0,4.166666666666667,65.54824561403508,14.594860195485971
59,2016-09-19,223.70833333333334,8797.333333333334,11.25,58.87061403508772,14.464923872132967
59,2016-09-20,223.29166666666666,8734.666666666666,22.916666666666668,58.7609649122807,14.541567286164964
59,2016-09-21,235.91666666666666,9037.333333333334,15.833333333333334,62.083333333333336,14.849210374250024
59,2016-09-22,218.75,8630.666666666666,11.666666666666666,57.56578947368421,14.41746002626294
59,2016-09-23,219.79166666666666,8722.666666666666,26.666666666666668,57.83991228070175,14.333326168093347
59,2016-09-24,247.41666666666666,9516.0,41.25,65.10964912280703,14.78970651767783
59,2016-09-25,186.04166666666666,7777.333333333333,47.083333333333336,48.95833333333333,13.607067725298588
59,2016-09-26,149.29166666666666,6048.0,196.25,39.28728070175438,14.041348609273955
59,2016-09-27,173.70833333333334,6593.333333333333,38.75,45.71271929824562,14.986515208965285
59,2016-09-28,172.83333333333334,6562.666666666667,17.916666666666668,45.48245614035088,14.980703135581743
59,2016-09-29,185.125,6898.666666666667,0.4166666666666667,48.7171052631579,15.264583132006182
59,2016-09-30,146.0,5804.0,0.4166666666666667,38.421052631578945,14.309039742706181
59,2016-10-01,114.375,5098.666666666667,19.583333333333332,30.098684210526315,12.760260035303347
59,2016-10-02,186.375,7865.333333333333,0.0,49.046052631578945,13.478934459230377
59,2016-10-03,245.16666666666666,9514.666666666666,0.0,64.51754385964912,14.657263055866968
59,2016-10-04,187.875,7377.333333333333,33.75,49.44078947368421,14.486204929513827
59,2016-10-05,234.875,8998.666666666666,0.0,61.809210526315795,14.847169488072307
59,2016-10-06,266.3333333333333,9961.333333333334,0.0,70.08771929824562,15.208734886003658
59,2016-10-07,247.33333333333334,9322.666666666666,0.4166666666666667,65.08771929824562,15.091330568268496
59,2016-10-08,205.83333333333334,8040.0,0.0,54.166666666666664,14.562793670536205
59,2016-10-09,189.5,7821.333333333333,0.4166666666666667,49.868421052631575,13.782038441868394
59,2016-10-10,198.875,7690.666666666667,0.4166666666666667,52.33552631578947,14.709612842406381
59,2016-10-11,2.4583333333333335,110.66666666666667,0.0,0.6469298245614036,12.635981425702811
59,2016-10-12,38.75,1464.0,0.0,10.197368421052632,15.056210154826957
59,2016-10-13,222.91666666666666,8592.0,0.0,58.66228070175439,14.758197224808608
59,2016-10-14,236.04166666666666,8960.0,0.0,62.11622807017544,14.985308934771826
59,2016-10-15,216.20833333333334,8386.666666666666,0.0,56.896929824561404,14.664527855060944
59,2016-10-16,211.95833333333334,8280.0,0.0,55.77850877192982,14.561469236446593
59,2016-10-17,257.2083333333333,9750.666666666666,0.0,67.68640350877193,15.004991823920871
59,2016-10-18,257.4583333333333,9544.0,0.4166666666666667,67.75219298245614,15.344811603567104
59,2016-10-19,253.375,9332.0,0.0,66.67763157894737,15.444507697528218
59,2016-10-20,249.70833333333334,9250.666666666666,0.0,65.71271929824562,15.354831033198806
59,2016-10-21,252.0,9349.333333333334,0.0,66.3157894736842,15.332216200798632
59,2016-10-22,165.29166666666666,6385.333333333333,109.16666666666667,43.49780701754386,14.724902336952738
59,2016-10-23,181.33333333333334,6909.333333333333,0.0,47.719298245614034,14.928856297439856
59,2016-10-24,229.5,8489.333333333334,0.0,60.39473684210527,15.37779762839642
59,2016-10-25,245.66666666666666,8898.666666666666,0.0,64.64912280701755,15.70385700729198
59,2016-10-26,233.29166666666666,8421.333333333334,0.0,61.392543859649116,15.758083801720499
59,2016-10-27,241.375,8569.333333333334,0.4166666666666667,63.51973684210527,16.02250029173798
59,2016-10-28,249.625,8969.333333333334,0.0,65.6907894736842,15.831167775382788
59,2016-10-29,259.5,9516.0,7.5,68.28947368421052,15.512006094997895
59,2016-10-30,269.9583333333333,10157.333333333334,5.416666666666667,71.04166666666667,15.118269094031678
59,2016-10-31,213.20833333333334,8492.0,0.0,56.10745614035088,14.281677690113574
59,2016-11-01,17.083333333333332,757.3333333333334,56.25,4.495614035087719,12.83129768192488
59,2016-11-02,212.375,8642.666666666666,37.083333333333336,55.88815789473684,13.97785936053687
59,2016-11-03,258.375,10277.333333333334,0.4166666666666667,67.99342105263158,14.30062718928386
59,2016-11-04,127.66666666666667,4914.666666666667,217.91666666666666,33.59649122807017,14.776394917706636
59,2016-11-05,173.33333333333334,6137.333333333333,8.75,45.614035087719294,16.06524730248389
59,2016-11-06,243.04166666666666,7973.333333333333,22.083333333333332,63.95833333333333,17.339072080546263
59,2016-11-07,263.7916666666667,8489.333333333334,3.75,69.41885964912281,17.675533185435317
59,2016-11-08,237.625,7696.0,3.75,62.5328947368421,17.56354220807346
59,2016-11-09,262.4166666666667,8296.0,7.916666666666667,69.05701754385964,17.99317107307404
59,2016-11-10,216.875,6734.666666666667,18.333333333333332,57.07236842105263,18.318015615719656
59,2016-11-11,272.5833333333333,8514.666666666666,0.0,71.73245614035088,18.210282584298987
59,2016-11-12,238.5,7674.666666666667,1.6666666666666667,62.76315789473684,17.677217251563583
59,2016-11-13,214.70833333333334,7042.666666666667,32.5,56.502192982456144,17.341905094345574
59,2016-11-14,259.5416666666667,8010.666666666667,0.4166666666666667,68.30043859649123,18.42992069601642
59,2016-11-15,260.7083333333333,8082.666666666667,0.0,68.60745614035088,18.34785429038821
59,2016-11-16,239.41666666666666,7494.666666666667,0.0,63.00438596491228,18.171345920061672
59,2016-11-17,260.7916666666667,8093.333333333333,0.0,68.62938596491229,18.329529619714442
59,2016-11-18,236.83333333333334,7545.333333333333,0.0,62.324561403508774,17.85457162631796
59,2016-11-19,45.958333333333336,1476.0,0.0,12.094298245614036,17.711810260463718
59,2016-11-20,201.04166666666666,6445.333333333333,3.75,52.90570175438597,17.742946016066746
59,2016-11-21,266.5416666666667,7961.333333333333,270.8333333333333,70.14254385964912,19.044270397197565
59,2016-11-22,264.0,7882.666666666667,57.916666666666664,69.47368421052632,19.050913396481732
59,2016-11-23,262.5416666666667,7917.333333333333,2.5,69.08991228070175,18.862721209442014
59,2016-11-24,241.625,7386.666666666667,69.58333333333333,63.58552631578947,18.607087657942238
59,2016-11-25,265.0,7886.666666666667,212.5,69.73684210526315,19.113377007607777
59,2016-11-26,263.7916666666667,7993.333333333333,112.5,69.41885964912281,18.772330240478176
59,2016-11-27,263.0416666666667,8010.666666666667,90.41666666666667,69.22149122807018,18.678453901742124
59,2016-11-28,263.7916666666667,8085.333333333333,90.0,69.41885964912281,18.558726878572994
59,2016-11-29,262.2916666666667,8038.666666666667,43.75,69.02412280701753,18.560322158179908
59,2016-11-30,265.625,7956.0,25.416666666666668,69.90131578947368,18.991497507122507
59,2016-12-01,227.16666666666666,6909.333333333333,247.5,59.780701754385966,18.70223449761997
59,2016-12-02,221.0,6946.666666666667,149.16666666666666,58.15789473684211,18.09676103646833
59,2016-12-03,237.16666666666666,8930.666666666666,98.33333333333333,62.41228070175438,15.106185304070866
59,2016-12-04,252.875,9765.333333333334,65.41666666666667,66.54605263157895,14.73003780379574
59,2016-12-05,213.95833333333334,8477.333333333334,121.66666666666667,56.30482456140351,14.356711852521755
59,2016-12-06,5.416666666666667,220.0,2.9166666666666665,1.425438596491228,14.005366161616163
59,2016-12-07,52.666666666666664,2101.3333333333335,8.75,13.859649122807017,14.256926818950932
59,2016-12-08,265.0416666666667,10594.666666666666,9.583333333333334,69.74780701754386,14.230229177154124
59,2016-12-09,267.8333333333333,10705.333333333334,12.083333333333334,70.48245614035088,14.231460435089469
59,2016-12-10,274.7916666666667,10853.333333333334,10.833333333333334,72.31359649122807,14.40208781224406
59,2016-12-11,272.1666666666667,10849.333333333334,2.9166666666666665,71.62280701754385,14.269768239727993
59,2016-12-12,277.375,10838.666666666666,345.0,72.99342105263158,14.557154554680773
59,2016-12-13,280.25,10850.666666666666,170.41666666666666,73.75,14.691773930941263
59,2016-12-14,231.58333333333334,8858.666666666666,76.25,60.94298245614035,14.870445452036925
59,2016-12-15,55.916666666666664,2169.3333333333335,0.4166666666666667,14.714912280701755,14.662229819709077
59,2016-12-16,287.7083333333333,11025.333333333334,0.0,75.71271929824562,14.843822434191964
59,2016-12-17,0.0,449.3333333333333,0.0,0.0,0.0
59,2016-12-18,55.75,2160.0,159.16666666666666,14.671052631578949,14.681693672839508
59,2016-12-19,281.4583333333333,11044.0,297.0833333333333,74.06798245614034,14.496820168819669
59,2016-12-20,222.375,8800.0,101.66666666666667,58.51973684210526,14.374353693181819
59,2016-12-21,56.833333333333336,2133.3333333333335,99.58333333333333,14.956140350877192,15.154075520833333
59,2016-12-22,283.2083333333333,10828.0,376.6666666666667,74.52850877192982,14.877940550219598
59,2016-12-23,285.2083333333333,10772.0,211.66666666666666,75.0548245614035,15.060899270743079
59,2016-12-24,280.9166666666667,10750.666666666666,47.5,73.92543859649123,14.863707418661374
59,2016-12-25,272.6666666666667,10762.666666666666,1.6666666666666667,71.75438596491229,14.411102163858605
59,2016-12-26,273.5,10918.666666666666,32.083333333333336,71.97368421052632,14.24861857369642
59,2016-12-27,262.9583333333333,10716.0,230.83333333333334,69.19956140350877,13.958516729915807
59,2016-12-28,275.625,10649.333333333334,62.083333333333336,72.5328947368421,14.722488496932515
59,2016-12-29,272.7916666666667,10789.333333333334,157.5,71.78728070175438,14.382074245139231
59,2016-12-30,272.2083333333333,10850.666666666666,136.66666666666666,71.63377192982456,14.270199091709673
59,2016-12-31,271.9166666666667,10910.666666666666,157.5,71.55701754385964,14.176518137194996
59,2017-01-01,273.5833333333333,10628.0,83.75,71.99561403508771,14.642766225484047
59,2017-01-02,203.41666666666666,8258.666666666666,177.91666666666666,53.530701754385966,14.010758058874181
59,2017-01-03,273.7916666666667,10917.333333333334,82.91666666666667,72.05043859649123,14.265555665811757
59,2017-01-04,273.7916666666667,10732.0,108.33333333333333,72.05043859649123,14.51191077048909
59,2017-01-05,274.2916666666667,10773.333333333334,7.916666666666667,72.18201754385964,14.482633946988448
59,2017-01-06,271.5833333333333,10932.0,7.083333333333333,71.46929824561403,14.131508669756473
59,2017-01-07,275.3333333333333,10998.666666666666,1.6666666666666667,72.45614035087719,14.239796743039562
59,2017-01-08,273.7916666666667,10906.666666666666,2.5,72.05043859649123,14.279507309494702
59,2017-01-09,272.3333333333333,10920.0,2.9166666666666665,71.66666666666667,14.186106023606024
59,2017-01-10,272.625,11121.333333333334,13.75,71.74342105263159,13.944208203452824
59,2017-01-11,272.8333333333333,11089.333333333334,82.5,71.79824561403508,13.995132960602783
59,2017-01-12,274.9166666666667,11040.0,11.666666666666666,72.34649122807018,14.16501484500805
59,2017-01-13,210.0,8997.333333333334,15.0,55.26315789473685,13.276711618257261
59,2017-01-14,270.25,11020.0,0.8333333333333334,71.11842105263158,13.949837416817907
59,2017-01-15,271.4166666666667,10880.0,1.6666666666666667,71.42543859649123,14.190335222630718
59,2017-01-16,271.4583333333333,10910.666666666666,0.0,71.43640350877193,14.152622688296876
59,2017-01-17,273.0833333333333,11114.666666666666,4.583333333333333,71.8640350877193,13.976028920745362
59,2017-01-18,271.7916666666667,11090.666666666666,14.583333333333334,71.52412280701755,13.940024019195318
59,2017-01-19,274.5833333333333,11028.0,26.25,72.25877192982456,14.163234745899327
59,2017-01-20,274.1666666666667,10998.666666666666,1.6666666666666667,72.14912280701753,14.179458621247019
59,2017-01-21,273.5416666666667,10816.0,7.5,71.98464912280701,14.386059361645298
59,2017-01-22,57.25,2222.6666666666665,0.8333333333333334,15.06578947368421,14.651638422315536
59,2017-01-23,269.75,10568.0,9.583333333333334,70.98684210526316,14.519567720161493
59,2017-01-24,275.0416666666667,10748.0,443.75,72.37938596491227,14.55646334718604
59,2017-01-25,272.4166666666667,11018.666666666666,279.5833333333333,71.68859649122807,14.063378559616005
59,2017-01-26,226.45833333333334,9070.666666666666,22.083333333333332,59.59429824561403,14.201497347983732
59,2017-01-27,51.333333333333336,2082.6666666666665,0.0,13.508771929824562,14.020539906103286
59,2017-01-28,242.33333333333334,10005.333333333334,49.583333333333336,63.771929824561404,13.777379841862118
59,2017-01-29,270.2083333333333,11069.333333333334,0.0,71.10745614035088,13.885525199751065
59,2017-01-30,273.125,10965.333333333334,9.583333333333334,71.875,14.168525428623541
59,2017-01-31,275.1666666666667,11073.333333333334,25.0,72.41228070175438,14.135217238611277
59,2017-02-01,272.2916666666667,10948.0,80.83333333333333,71.65570175438597,14.147659516705232
59,2017-02-02,261.4166666666667,10430.666666666666,135.41666666666666,68.79385964912281,14.256280891814734
59,2017-02-03,270.875,10441.333333333334,13.75,71.28289473684211,14.756997430085558
59,2017-02-04,271.9583333333333,10252.0,25.833333333333332,71.56798245614036,15.089637658776608
59,2017-02-05,222.20833333333334,8354.666666666666,13.75,58.47587719298246,15.129210055591019
